Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,1,7,15,38.0,6.0,0.7,9.1,7.0,0.0,0.0
2018,1,1,7,30,76.0,12.0,0.9,9.5,14.0,11.44,0.0
2018,1,1,7,45,168.5,25.0,1.05,9.9,41.0,19.7,6.88
2018,1,1,8,0,261.0,38.0,1.2,10.3,68.0,39.5,21.83
2018,1,1,8,15,266.5,52.5,1.3,10.8,94.0,70.34,43.3
2018,1,1,8,30,272.0,67.0,1.4,11.3,120.0,101.8,69.02
2018,1,1,8,45,306.5,79.5,1.45,11.8,152.0,137.62,99.06
2018,1,1,9,0,341.0,92.0,1.5,12.3,184.0,176.93,132.96
2018,1,1,9,15,380.0,101.5,1.5,13.1,218.0,217.97,168.24
2018,1,1,9,30,419.0,111.0,1.5,13.9,252.0,262.44,206.09
2018,1,1,9,45,458.0,116.5,1.5,14.7,284.5,306.03,242.72
2018,1,1,10,0,497.0,122.0,1.5,15.5,317.0,352.31,280.79
2018,1,1,10,15,530.5,124.0,1.45,16.4,345.5,394.63,314.74
2018,1,1,10,30,564.0,126.0,1.4,17.3,374.0,441.73,351.39
2018,1,1,10,45,607.0,122.0,1.3,18.15,400.0,486.17,385.02
2018,1,1,11,0,650.0,118.0,1.2,19.0,426.0,531.7,418.49
2018,1,1,11,15,682.5,113.5,1.15,19.4,445.0,570.65,447.2
2018,1,1,11,30,715.0,109.0,1.1,19.8,464.0,609.11,474.98
2018,1,1,11,45,711.0,111.5,1.1,20.25,468.5,629.47,489.11
2018,1,1,12,0,707.0,114.0,1.1,20.7,473.0,647.18,501.26
2018,1,1,12,15,692.0,116.5,1.05,20.8,467.0,654.17,505.77
2018,1,1,12,30,677.0,119.0,1.0,20.9,461.0,658.11,508.13
2018,1,1,12,45,675.5,117.0,1.0,21.05,453.0,664.16,512.61
2018,1,1,13,0,674.0,115.0,1.0,21.2,445.0,667.53,514.97
2018,1,1,13,15,726.5,99.5,0.95,21.15,444.5,693.6,533.32
2018,1,1,13,30,779.0,84.0,0.9,21.1,444.0,713.12,546.76
2018,1,1,13,45,730.5,90.5,0.9,21.05,415.0,685.78,528.18
2018,1,1,14,0,682.0,97.0,0.9,21.0,386.0,652.94,506.11
2018,1,1,14,15,518.5,116.5,0.8,20.75,327.5,542.27,425.2
2018,1,1,14,30,355.0,136.0,0.7,20.5,269.0,440.83,348.34
2018,1,1,14,45,306.5,127.5,0.6,20.25,234.5,378.97,302.01
2018,1,1,15,0,258.0,119.0,0.5,20.0,200.0,330.95,264.68
2018,1,1,15,15,329.5,96.0,0.5,20.0,185.0,356.67,285.59
2018,1,1,15,30,401.0,73.0,0.5,20.0,170.0,364.7,291.47
2018,1,1,15,45,397.5,61.0,0.5,18.65,142.0,336.1,268.58
2018,1,1,16,0,394.0,49.0,0.5,17.3,114.0,309.31,245.61
2018,1,1,16,15,286.5,39.0,0.55,16.85,79.0,224.63,174.31
2018,1,1,16,30,179.0,29.0,0.6,16.4,44.0,149.33,99.2
2018,1,1,16,45,101.5,16.5,0.65,15.95,24.0,60.87,0.0
2018,1,1,17,0,24.0,4.0,0.7,15.5,4.0,3.81,0.0
2018,1,1,17,15,12.0,2.0,0.75,15.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,0.95,13.15,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,0.9,13.6,4.0,3.81,0.0
2018,1,2,7,45,0.0,10.5,0.8,14.0,10.5,9.73,0.39
2018,1,2,8,0,0.0,17.0,0.7,14.4,17.0,15.76,7.21
2018,1,2,8,15,0.0,22.5,0.8,15.05,22.5,20.86,11.88
2018,1,2,8,30,0.0,28.0,0.9,15.7,28.0,25.97,16.39
2018,1,2,8,45,0.0,37.0,1.0,16.35,37.0,34.35,23.57
2018,1,2,9,0,0.0,46.0,1.1,17.0,46.0,42.73,30.67
2018,1,2,9,15,0.0,63.5,1.0,17.6,63.5,59.07,44.35
2018,1,2,9,30,0.0,81.0,0.9,18.2,81.0,75.55,57.93
2018,1,2,9,45,2.5,103.0,0.85,18.85,104.0,97.52,75.8
2018,1,2,10,0,5.0,125.0,0.8,19.5,127.0,120.06,93.84
2018,1,2,10,15,2.5,113.5,0.85,20.3,114.5,107.94,83.53
2018,1,2,10,30,0.0,102.0,0.9,21.1,102.0,95.6,73.15
2018,1,2,10,45,13.5,134.0,0.95,21.9,140.5,134.54,104.4
2018,1,2,11,0,27.0,166.0,1.0,22.7,179.0,180.84,140.79
2018,1,2,11,15,87.0,194.0,1.0,22.95,237.0,250.32,195.69
2018,1,2,11,30,147.0,222.0,1.0,23.2,295.0,332.79,259.11
2018,1,2,11,45,179.5,223.0,1.0,23.45,313.5,361.92,281.04
2018,1,2,12,0,212.0,224.0,1.0,23.7,332.0,392.06,303.89
2018,1,2,12,15,250.5,219.0,0.9,23.6,346.0,430.89,333.0
2018,1,2,12,30,289.0,214.0,0.8,23.5,360.0,460.03,354.71
2018,1,2,12,45,374.5,193.5,0.65,23.35,379.5,506.45,389.54
2018,1,2,13,0,460.0,173.0,0.5,23.2,399.0,565.28,431.83
2018,1,2,13,15,334.0,184.0,0.45,23.0,345.5,472.92,363.46
2018,1,2,13,30,208.0,195.0,0.4,22.8,292.0,379.78,293.99
2018,1,2,13,45,131.0,182.0,0.35,22.6,242.0,306.88,238.9
2018,1,2,14,0,54.0,169.0,0.3,22.4,192.0,222.58,173.34
2018,1,2,14,15,42.5,149.0,0.3,21.95,166.5,191.28,149.78
2018,1,2,14,30,31.0,129.0,0.3,21.5,141.0,160.05,125.48
2018,1,2,14,45,82.0,114.5,0.25,21.0,141.5,191.01,152.01
2018,1,2,15,0,133.0,100.0,0.2,20.5,142.0,208.39,167.11
2018,1,2,15,15,141.5,89.0,0.2,20.5,128.5,199.22,159.71
2018,1,2,15,30,150.0,78.0,0.2,20.5,115.0,199.96,159.83
2018,1,2,15,45,146.0,66.0,0.4,19.55,96.5,179.74,143.54
2018,1,2,16,0,142.0,54.0,0.6,18.6,78.0,159.48,126.31
2018,1,2,16,15,108.5,40.0,0.7,18.1,55.0,120.45,92.28
2018,1,2,16,30,75.0,26.0,0.8,17.6,32.0,82.57,54.06
2018,1,2,16,45,51.0,15.5,0.85,17.05,18.5,37.56,0.0
2018,1,2,17,0,27.0,5.0,0.9,16.5,5.0,15.72,0.0
2018,1,2,17,15,13.5,2.5,0.9,16.3,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.3,13.5,4.0,3.81,0.0
2018,1,3,7,45,0.0,10.0,1.3,13.9,10.0,9.26,0.07
2018,1,3,8,0,0.0,16.0,1.3,14.3,16.0,14.83,6.44
2018,1,3,8,15,0.0,22.0,1.4,14.85,22.0,20.4,11.48
2018,1,3,8,30,0.0,28.0,1.5,15.4,28.0,25.97,16.39
2018,1,3,8,45,0.0,28.5,1.6,15.95,28.5,26.44,16.88
2018,1,3,9,0,0.0,29.0,1.7,16.5,29.0,26.9,17.29
2018,1,3,9,15,0.0,27.5,1.85,16.9,27.5,25.51,16.08
2018,1,3,9,30,0.0,26.0,2.0,17.3,26.0,24.12,14.86
2018,1,3,9,45,0.0,29.0,2.15,17.7,29.0,26.91,17.17
2018,1,3,10,0,0.0,32.0,2.3,18.1,32.0,29.71,19.45
2018,1,3,10,15,0.0,29.5,2.3,18.3,29.5,27.38,17.44
2018,1,3,10,30,0.0,27.0,2.3,18.5,27.0,25.06,15.44
2018,1,3,10,45,0.0,25.5,2.25,18.65,25.5,23.67,14.24
2018,1,3,11,0,0.0,24.0,2.2,18.8,24.0,22.28,13.04
2018,1,3,11,15,0.0,25.5,2.1,18.8,25.5,23.68,14.19
2018,1,3,11,30,0.0,27.0,2.0,18.8,27.0,25.08,15.35
2018,1,3,11,45,0.0,30.0,1.9,18.8,30.0,27.87,17.67
2018,1,3,12,0,0.0,33.0,1.8,18.8,33.0,30.66,19.99
2018,1,3,12,15,0.0,41.0,1.6,18.65,41.0,38.11,26.21
2018,1,3,12,30,0.0,49.0,1.4,18.5,49.0,45.56,32.43
2018,1,3,12,45,0.0,49.0,1.15,18.4,49.0,45.56,32.46
2018,1,3,13,0,0.0,49.0,0.9,18.3,49.0,45.56,32.51
2018,1,3,13,15,0.0,40.5,0.95,18.15,40.5,37.63,25.95
2018,1,3,13,30,0.0,32.0,1.0,18.0,32.0,29.72,19.38
2018,1,3,13,45,0.0,29.0,1.0,17.85,29.0,26.93,17.08
2018,1,3,14,0,0.0,26.0,1.0,17.7,26.0,24.13,14.77
2018,1,3,14,15,0.5,51.5,1.05,17.5,51.5,48.24,35.15
2018,1,3,14,30,1.0,77.0,1.1,17.3,77.0,72.8,55.81
2018,1,3,14,45,13.5,97.5,1.1,17.1,101.5,104.26,82.5
2018,1,3,15,0,26.0,118.0,1.1,16.9,126.0,147.56,118.63
2018,1,3,15,15,20.0,103.0,1.1,16.9,108.5,118.88,94.68
2018,1,3,15,30,14.0,88.0,1.1,16.9,91.0,99.48,78.33
2018,1,3,15,45,9.5,71.5,1.15,16.15,73.5,79.32,61.32
2018,1,3,16,0,5.0,55.0,1.2,15.4,56.0,59.21,44.08
2018,1,3,16,15,2.5,40.0,1.4,15.15,40.5,42.14,29.11
2018,1,3,16,30,0.0,25.0,1.6,14.9,25.0,24.53,12.61
2018,1,3,16,45,1.0,14.0,1.8,14.7,14.0,13.45,0.0
2018,1,3,17,0,2.0,3.0,2.0,14.5,3.0,3.68,0.0
2018,1,3,17,15,1.0,1.5,2.1,14.3,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,7,15,13.0,4.5,1.6,13.65,5.0,0.0,0.0
2018,1,4,7,30,26.0,9.0,1.8,14.2,10.0,8.58,0.0
2018,1,4,7,45,144.0,23.0,2.0,14.7,38.5,18.05,5.41
2018,1,4,8,0,262.0,37.0,2.2,15.2,67.0,37.46,20.14
2018,1,4,8,15,293.0,49.0,2.35,15.65,95.5,68.23,39.84
2018,1,4,8,30,324.0,61.0,2.5,16.1,124.0,102.33,65.95
2018,1,4,8,45,373.0,71.0,2.65,16.5,159.5,141.27,97.71
2018,1,4,9,0,422.0,81.0,2.8,16.9,195.0,185.16,134.96
2018,1,4,9,15,334.0,105.5,2.95,17.4,204.0,206.86,158.17
2018,1,4,9,30,246.0,130.0,3.1,17.9,213.0,216.1,169.5
2018,1,4,9,45,336.0,133.0,3.25,18.35,258.5,268.62,212.44
2018,1,4,10,0,426.0,136.0,3.4,18.8,304.0,333.87,265.57
2018,1,4,10,15,371.5,156.0,3.45,19.2,310.0,343.26,274.25
2018,1,4,10,30,317.0,176.0,3.5,19.6,316.0,352.57,282.06
2018,1,4,10,45,373.0,170.5,3.6,20.0,343.0,392.7,314.58
2018,1,4,11,0,429.0,165.0,3.7,20.4,370.0,443.83,355.13
2018,1,4,11,15,576.5,136.5,3.7,20.6,420.0,527.62,421.67
2018,1,4,11,30,724.0,108.0,3.7,20.8,470.0,614.11,489.15
2018,1,4,11,45,783.5,93.5,3.7,20.95,490.0,657.4,522.54
2018,1,4,12,0,843.0,79.0,3.7,21.1,510.0,702.36,555.67
2018,1,4,12,15,849.5,78.0,3.65,21.1,511.5,723.23,570.52
2018,1,4,12,30,856.0,77.0,3.6,21.1,513.0,741.19,583.43
2018,1,4,12,45,845.5,78.5,3.55,21.1,503.5,746.25,587.04
2018,1,4,13,0,835.0,80.0,3.5,21.1,494.0,747.92,588.4
2018,1,4,13,15,800.5,85.5,3.45,21.0,472.0,732.58,577.7
2018,1,4,13,30,766.0,91.0,3.4,20.9,450.0,713.84,564.69
2018,1,4,13,45,649.5,110.0,3.35,20.8,404.0,649.78,518.03
2018,1,4,14,0,533.0,129.0,3.3,20.7,358.0,574.55,460.91
2018,1,4,14,15,518.0,121.5,3.2,20.45,331.5,550.06,443.34
2018,1,4,14,30,503.0,114.0,3.1,20.2,305.0,523.93,423.95
2018,1,4,14,45,602.5,89.0,3.0,20.0,297.0,562.29,455.37
2018,1,4,15,0,702.0,64.0,2.9,19.8,289.0,583.97,472.92
2018,1,4,15,15,670.5,59.5,2.9,19.8,252.0,540.26,438.55
2018,1,4,15,30,639.0,55.0,2.9,19.8,215.0,500.46,405.99
2018,1,4,15,45,582.0,50.0,2.1,18.6,175.5,440.25,355.89
2018,1,4,16,0,525.0,45.0,1.3,17.4,136.0,382.03,305.43
2018,1,4,16,15,434.5,37.5,1.25,16.85,98.5,305.47,239.86
2018,1,4,16,30,344.0,30.0,1.2,16.3,61.0,234.96,167.69
2018,1,4,16,45,208.0,19.5,1.15,15.75,35.0,131.74,0.0
2018,1,4,17,0,72.0,9.0,1.1,15.2,9.0,38.08,0.0
2018,1,4,17,15,36.0,4.5,1.1,15.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,7,15,9.0,5.0,1.05,14.2,5.0,0.0,0.0
2018,1,5,7,30,18.0,10.0,1.1,14.8,10.0,9.53,0.0
2018,1,5,7,45,45.5,25.0,1.15,15.35,29.0,21.55,7.54
2018,1,5,8,0,73.0,40.0,1.2,15.9,48.0,36.67,22.78
2018,1,5,8,15,99.5,53.0,1.3,16.3,69.5,56.13,37.21
2018,1,5,8,30,126.0,66.0,1.4,16.7,91.0,78.8,54.9
2018,1,5,8,45,95.5,76.0,1.45,17.05,97.5,90.13,66.28
2018,1,5,9,0,65.0,86.0,1.5,17.4,104.0,98.31,74.87
2018,1,5,9,15,41.0,104.5,1.55,17.8,116.5,111.24,86.65
2018,1,5,9,30,17.0,123.0,1.6,18.2,129.0,121.4,95.55
2018,1,5,9,45,46.5,143.0,1.7,18.55,161.0,156.34,123.75
2018,1,5,10,0,76.0,163.0,1.8,18.9,193.0,192.36,152.72
2018,1,5,10,15,112.5,177.5,1.8,19.15,225.5,233.97,186.07
2018,1,5,10,30,149.0,192.0,1.8,19.4,258.0,274.5,218.33
2018,1,5,10,45,202.0,192.0,1.8,19.6,286.0,311.82,248.18
2018,1,5,11,0,255.0,192.0,1.8,19.8,314.0,359.8,286.08
2018,1,5,11,15,193.5,198.5,1.75,20.0,292.5,330.22,262.18
2018,1,5,11,30,132.0,205.0,1.7,20.2,271.0,303.74,240.55
2018,1,5,11,45,255.5,196.5,1.7,20.45,326.5,393.99,312.51
2018,1,5,12,0,379.0,188.0,1.7,20.7,382.0,480.34,379.47
2018,1,5,12,15,400.0,179.5,1.75,20.7,384.0,506.68,399.43
2018,1,5,12,30,421.0,171.0,1.8,20.7,386.0,521.5,411.4
2018,1,5,12,45,300.0,190.5,1.85,20.75,342.5,447.02,353.67
2018,1,5,13,0,179.0,210.0,1.9,20.8,299.0,370.06,293.08
2018,1,5,13,15,254.0,176.5,1.9,20.65,298.5,403.03,321.43
2018,1,5,13,30,329.0,143.0,1.9,20.5,298.0,436.87,349.7
2018,1,5,13,45,412.0,137.5,1.95,20.35,322.0,494.72,395.78
2018,1,5,14,0,495.0,132.0,2.0,20.2,346.0,550.01,439.22
2018,1,5,14,15,381.5,141.0,1.95,19.9,299.5,472.08,378.64
2018,1,5,14,30,268.0,150.0,1.9,19.6,253.0,383.62,309.51
2018,1,5,14,45,247.5,135.5,1.85,19.35,223.5,348.4,282.64
2018,1,5,15,0,227.0,121.0,1.8,19.1,194.0,312.99,254.81
2018,1,5,15,15,163.5,105.0,1.8,19.1,154.0,235.58,191.89
2018,1,5,15,30,100.0,89.0,1.8,19.1,114.0,172.56,139.36
2018,1,5,15,45,133.0,73.0,1.35,18.15,100.0,182.01,147.2
2018,1,5,16,0,166.0,57.0,0.9,17.2,86.0,177.67,142.62
2018,1,5,16,15,142.0,42.5,0.85,16.85,62.5,141.91,110.87
2018,1,5,16,30,118.0,28.0,0.8,16.5,39.0,119.2,84.76
2018,1,5,16,45,84.0,18.0,0.75,16.1,23.5,74.81,0.0
2018,1,5,17,0,50.0,8.0,0.7,15.7,8.0,28.21,0.0
2018,1,5,17,15,25.0,4.0,0.7,15.55,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,6,7,15,2.5,3.5,0.45,11.85,3.5,0.0,0.0
2018,1,6,7,30,5.0,7.0,0.5,12.0,7.0,6.67,0.0
2018,1,6,7,45,3.0,17.5,0.6,12.15,17.5,16.24,4.46
2018,1,6,8,0,1.0,28.0,0.7,12.3,28.0,26.02,15.71
2018,1,6,8,15,3.0,40.5,0.8,12.55,41.0,37.68,26.12
2018,1,6,8,30,5.0,53.0,0.9,12.8,54.0,49.72,36.6
2018,1,6,8,45,95.0,72.5,1.0,13.05,98.0,86.69,64.48
2018,1,6,9,0,185.0,92.0,1.1,13.3,142.0,134.79,102.56
2018,1,6,9,15,281.0,104.5,1.15,13.6,193.5,186.81,144.57
2018,1,6,9,30,377.0,117.0,1.2,13.9,245.0,251.83,197.79
2018,1,6,9,45,311.0,136.5,1.25,14.15,249.0,261.73,208.6
2018,1,6,10,0,245.0,156.0,1.3,14.4,253.0,268.57,215.85
2018,1,6,10,15,231.5,169.0,1.3,14.9,266.0,288.15,232.03
2018,1,6,10,30,218.0,182.0,1.3,15.4,279.0,300.35,241.83
2018,1,6,10,45,171.5,182.0,1.25,15.9,260.5,283.87,228.31
2018,1,6,11,0,125.0,182.0,1.2,16.4,242.0,263.38,211.35
2018,1,6,11,15,194.5,193.5,1.25,16.8,290.0,325.37,261.2
2018,1,6,11,30,264.0,205.0,1.3,17.2,338.0,400.11,319.49
2018,1,6,11,45,253.0,208.5,1.3,17.6,337.5,405.58,322.74
2018,1,6,12,0,242.0,212.0,1.3,18.0,337.0,409.72,325.39
2018,1,6,12,15,249.0,206.5,1.4,18.1,334.5,415.59,330.56
2018,1,6,12,30,256.0,201.0,1.5,18.2,332.0,420.68,335.14
2018,1,6,12,45,283.5,201.5,1.6,18.3,344.5,447.43,356.51
2018,1,6,13,0,311.0,202.0,1.7,18.4,357.0,473.75,377.35
2018,1,6,13,15,329.0,191.5,1.75,18.35,351.0,478.9,382.3
2018,1,6,13,30,347.0,181.0,1.8,18.3,345.0,482.71,386.42
2018,1,6,13,45,316.5,176.0,1.85,18.25,320.0,454.42,365.03
2018,1,6,14,0,286.0,171.0,1.9,18.2,295.0,425.3,342.93
2018,1,6,14,15,302.0,158.5,1.9,18.0,281.5,421.26,341.18
2018,1,6,14,30,318.0,146.0,1.9,17.8,268.0,415.58,337.89
2018,1,6,14,45,335.5,129.0,1.85,17.6,247.5,403.37,329.34
2018,1,6,15,0,353.0,112.0,1.8,17.4,227.0,402.0,328.73
2018,1,6,15,15,446.5,90.0,1.8,17.4,216.5,430.02,351.86
2018,1,6,15,30,540.0,68.0,1.8,17.4,206.0,455.58,371.52
2018,1,6,15,45,409.0,63.5,1.35,16.0,157.5,353.11,288.05
2018,1,6,16,0,278.0,59.0,0.9,14.6,109.0,257.0,208.29
2018,1,6,16,15,223.5,46.5,0.95,13.95,79.5,203.51,162.06
2018,1,6,16,30,169.0,34.0,1.0,13.3,50.0,154.49,113.76
2018,1,6,16,45,106.0,21.0,1.0,12.65,29.0,90.33,0.0
2018,1,6,17,0,43.0,8.0,1.0,12.0,8.0,25.42,0.0
2018,1,6,17,15,21.5,4.0,1.05,11.75,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,7,7,15,28.0,5.0,1.2,9.15,6.0,0.0,0.0
2018,1,7,7,30,56.0,10.0,1.5,9.8,12.0,9.53,0.0
2018,1,7,7,45,122.0,25.5,1.75,10.5,37.0,20.08,6.96
2018,1,7,8,0,188.0,41.0,2.0,11.2,62.0,38.09,22.68
2018,1,7,8,15,299.0,49.5,2.2,11.65,100.0,68.09,40.34
2018,1,7,8,30,410.0,58.0,2.4,12.1,138.0,111.49,70.92
2018,1,7,8,45,388.0,74.5,2.55,12.6,164.0,146.31,102.68
2018,1,7,9,0,366.0,91.0,2.7,13.1,190.0,179.87,134.27
2018,1,7,9,15,425.5,95.5,2.8,13.65,227.5,223.47,171.66
2018,1,7,9,30,485.0,100.0,2.9,14.2,265.0,272.4,213.68
2018,1,7,9,45,451.5,118.5,3.0,14.75,284.0,303.45,242.03
2018,1,7,10,0,418.0,137.0,3.1,15.3,303.0,330.64,266.06
2018,1,7,10,15,493.5,132.5,3.1,15.6,342.0,383.84,310.12
2018,1,7,10,30,569.0,128.0,3.1,15.9,381.0,445.24,360.05
2018,1,7,10,45,631.0,119.0,3.1,16.25,412.0,495.92,400.93
2018,1,7,11,0,693.0,110.0,3.1,16.6,443.0,548.79,442.93
2018,1,7,11,15,668.0,120.0,3.0,16.75,449.0,568.67,458.12
2018,1,7,11,30,643.0,130.0,2.9,16.9,455.0,584.88,470.23
2018,1,7,11,45,676.5,122.5,2.85,17.05,468.5,619.15,496.83
2018,1,7,12,0,710.0,115.0,2.8,17.2,482.0,652.31,522.17
2018,1,7,12,15,786.0,93.5,2.7,17.35,499.0,696.44,554.81
2018,1,7,12,30,862.0,72.0,2.6,17.5,516.0,736.56,583.17
2018,1,7,12,45,866.5,68.5,2.5,17.65,509.0,746.99,589.74
2018,1,7,13,0,871.0,65.0,2.4,17.8,502.0,754.19,594.27
2018,1,7,13,15,860.0,65.0,2.3,17.75,485.5,750.45,591.46
2018,1,7,13,30,849.0,65.0,2.2,17.7,469.0,743.44,586.47
2018,1,7,13,45,787.5,75.5,2.05,17.7,436.0,713.77,564.69
2018,1,7,14,0,726.0,86.0,1.9,17.7,403.0,678.69,539.07
2018,1,7,14,15,698.0,85.0,1.65,17.35,373.5,649.93,518.0
2018,1,7,14,30,670.0,84.0,1.4,17.0,344.0,619.2,495.17
2018,1,7,14,45,487.5,100.5,1.1,16.65,280.5,490.87,396.27
2018,1,7,15,0,305.0,117.0,0.8,16.3,217.0,362.56,294.57
2018,1,7,15,15,228.5,106.5,0.8,16.3,176.0,292.77,239.12
2018,1,7,15,30,152.0,96.0,0.8,16.3,135.0,215.67,175.97
2018,1,7,15,45,82.0,80.5,0.7,15.45,101.0,151.13,122.05
2018,1,7,16,0,12.0,65.0,0.6,14.6,67.0,75.6,58.03
2018,1,7,16,15,6.0,47.0,0.6,14.4,48.0,52.61,38.15
2018,1,7,16,30,0.0,29.0,0.6,14.2,29.0,29.11,17.24
2018,1,7,16,45,5.0,16.5,0.6,14.0,16.5,19.45,0.0
2018,1,7,17,0,10.0,4.0,0.6,13.8,4.0,7.97,0.0
2018,1,7,17,15,5.0,2.0,0.55,13.75,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,13.05,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,13.2,4.0,3.81,0.0
2018,1,8,7,45,0.0,10.5,1.95,13.4,10.5,9.73,0.43
2018,1,8,8,0,0.0,17.0,2.0,13.6,17.0,15.76,7.23
2018,1,8,8,15,0.0,23.5,2.15,13.75,23.5,21.79,12.72
2018,1,8,8,30,0.0,30.0,2.3,13.9,30.0,27.84,18.09
2018,1,8,8,45,0.0,27.0,2.45,14.1,27.0,25.04,15.82
2018,1,8,9,0,0.0,24.0,2.6,14.3,24.0,22.25,13.48
2018,1,8,9,15,0.0,19.0,2.7,14.5,19.0,17.61,9.49
2018,1,8,9,30,0.0,14.0,2.8,14.7,14.0,12.98,5.49
2018,1,8,9,45,0.0,16.0,2.95,14.85,16.0,14.84,7.06
2018,1,8,10,0,0.0,18.0,3.1,15.0,18.0,16.7,8.62
2018,1,8,10,15,0.0,20.0,3.15,15.15,20.0,18.56,10.18
2018,1,8,10,30,0.0,22.0,3.2,15.3,22.0,20.42,11.73
2018,1,8,10,45,0.0,28.5,3.2,15.45,28.5,26.46,16.82
2018,1,8,11,0,0.0,35.0,3.2,15.6,35.0,32.52,21.89
2018,1,8,11,15,0.0,31.0,3.15,15.65,31.0,28.8,18.72
2018,1,8,11,30,0.0,27.0,3.1,15.7,27.0,25.08,15.56
2018,1,8,11,45,0.0,48.5,3.05,15.8,48.5,45.1,32.39
2018,1,8,12,0,0.0,70.0,3.0,15.9,70.0,65.16,49.14
2018,1,8,12,15,0.0,91.0,2.85,15.95,91.0,84.91,65.56
2018,1,8,12,30,0.0,112.0,2.7,16.0,112.0,105.58,82.64
2018,1,8,12,45,0.0,112.0,2.6,16.0,112.0,105.7,82.74
2018,1,8,13,0,0.0,112.0,2.5,16.0,112.0,105.86,82.92
2018,1,8,13,15,0.0,101.0,2.35,16.0,101.0,95.0,74.01
2018,1,8,13,30,0.0,90.0,2.2,16.0,90.0,84.18,65.11
2018,1,8,13,45,0.0,81.0,2.1,16.0,81.0,75.42,57.9
2018,1,8,14,0,0.0,72.0,2.0,16.0,72.0,67.0,50.95
2018,1,8,14,15,1.0,79.5,1.95,15.95,80.0,74.94,57.75
2018,1,8,14,30,2.0,87.0,1.9,15.9,88.0,83.68,65.22
2018,1,8,14,45,2.5,86.0,1.85,15.8,87.0,83.57,65.26
2018,1,8,15,0,3.0,85.0,1.8,15.7,86.0,83.72,65.5
2018,1,8,15,15,1.5,66.0,1.8,15.7,66.5,63.07,48.08
2018,1,8,15,30,0.0,47.0,1.8,15.7,47.0,43.67,31.58
2018,1,8,15,45,0.0,41.0,2.05,15.6,41.0,38.08,26.74
2018,1,8,16,0,0.0,35.0,2.3,15.5,35.0,32.5,21.79
2018,1,8,16,15,0.0,25.5,2.5,15.45,25.5,23.66,14.03
2018,1,8,16,30,0.0,16.0,2.7,15.4,16.0,14.83,6.05
2018,1,8,16,45,0.0,9.0,2.9,15.35,9.0,8.34,0.0
2018,1,8,17,0,0.0,2.0,3.1,15.3,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,3.15,15.3,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,13.5,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,13.6,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,1.9,13.7,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.8,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.0,2.05,13.8,7.0,6.48,0.0
2018,1,9,8,30,0.0,8.0,2.1,13.8,8.0,7.4,0.67
2018,1,9,8,45,0.0,9.5,2.1,13.8,9.5,8.8,1.91
2018,1,9,9,0,0.0,11.0,2.1,13.8,11.0,10.19,3.13
2018,1,9,9,15,0.0,12.5,2.15,13.85,12.5,11.58,4.34
2018,1,9,9,30,0.0,14.0,2.2,13.9,14.0,12.98,5.53
2018,1,9,9,45,0.0,16.0,2.25,13.9,16.0,14.84,7.11
2018,1,9,10,0,0.0,18.0,2.3,13.9,18.0,16.7,8.69
2018,1,9,10,15,0.0,38.0,2.35,13.95,38.0,35.29,24.56
2018,1,9,10,30,0.0,58.0,2.4,14.0,58.0,53.93,40.32
2018,1,9,10,45,0.0,66.0,2.5,14.0,66.0,61.4,46.56
2018,1,9,11,0,0.0,74.0,2.6,14.0,74.0,68.88,52.78
2018,1,9,11,15,3.5,110.5,2.65,14.15,112.5,106.02,83.85
2018,1,9,11,30,7.0,147.0,2.7,14.3,151.0,144.59,115.71
2018,1,9,11,45,4.5,139.5,2.75,14.45,142.0,135.69,108.13
2018,1,9,12,0,2.0,132.0,2.8,14.6,133.0,126.65,100.52
2018,1,9,12,15,22.5,166.5,2.8,14.7,178.0,177.04,142.55
2018,1,9,12,30,43.0,201.0,2.8,14.8,223.0,239.45,193.68
2018,1,9,12,45,23.0,164.0,2.75,14.9,176.0,184.42,148.36
2018,1,9,13,0,3.0,127.0,2.7,15.0,129.0,123.31,97.69
2018,1,9,13,15,10.5,135.5,2.6,14.95,141.0,138.24,110.49
2018,1,9,13,30,18.0,144.0,2.5,14.9,153.0,153.55,123.48
2018,1,9,13,45,9.0,107.5,2.4,14.8,112.0,108.99,86.46
2018,1,9,14,0,0.0,71.0,2.3,14.7,71.0,66.07,50.4
2018,1,9,14,15,0.0,61.0,2.2,14.55,61.0,56.73,42.66
2018,1,9,14,30,0.0,51.0,2.1,14.4,51.0,47.4,34.86
2018,1,9,14,45,4.5,61.0,2.05,14.25,62.5,59.98,45.81
2018,1,9,15,0,9.0,71.0,2.0,14.1,74.0,72.89,56.98
2018,1,9,15,15,6.0,49.5,2.0,14.1,51.5,50.06,37.47
2018,1,9,15,30,3.0,28.0,2.0,14.1,29.0,27.92,18.42
2018,1,9,15,45,1.5,19.0,1.9,13.6,19.5,18.53,10.31
2018,1,9,16,0,0.0,10.0,1.8,13.1,10.0,9.26,2.26
2018,1,9,16,15,0.0,7.5,1.85,12.95,7.5,6.94,0.19
2018,1,9,16,30,0.0,5.0,1.9,12.8,5.0,4.62,0.0
2018,1,9,16,45,0.0,3.0,1.95,12.65,3.0,2.77,0.0
2018,1,9,17,0,0.0,1.0,2.0,12.5,1.0,0.95,0.0
2018,1,9,17,15,0.0,0.5,2.1,12.45,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,10,7,15,6.5,4.5,1.9,9.45,4.5,0.0,0.0
2018,1,10,7,30,13.0,9.0,2.1,9.9,9.0,8.58,0.0
2018,1,10,7,45,7.0,17.5,2.25,10.35,17.5,16.32,4.92
2018,1,10,8,0,1.0,26.0,2.4,10.8,26.0,24.16,14.3
2018,1,10,8,15,15.5,46.0,2.45,11.15,49.0,43.37,30.58
2018,1,10,8,30,30.0,66.0,2.5,11.5,72.0,64.76,48.48
2018,1,10,8,45,73.5,85.0,2.55,11.8,104.0,93.66,71.63
2018,1,10,9,0,117.0,104.0,2.6,12.1,136.0,127.4,99.31
2018,1,10,9,15,125.0,118.0,2.6,12.3,157.0,150.71,119.64
2018,1,10,9,30,133.0,132.0,2.6,12.5,178.0,174.81,140.51
2018,1,10,9,45,71.5,130.5,2.65,12.75,155.5,153.48,124.02
2018,1,10,10,0,10.0,129.0,2.7,13.0,133.0,125.91,101.3
2018,1,10,10,15,9.0,139.0,2.65,13.0,143.0,135.73,109.43
2018,1,10,10,30,8.0,149.0,2.6,13.0,153.0,145.53,117.42
2018,1,10,10,45,15.5,166.0,2.6,13.05,173.5,167.16,135.26
2018,1,10,11,0,23.0,183.0,2.6,13.1,194.0,189.61,153.68
2018,1,10,11,15,26.5,190.0,2.5,13.1,203.0,200.04,162.12
2018,1,10,11,30,30.0,197.0,2.4,13.1,212.0,218.31,176.96
2018,1,10,11,45,34.0,203.0,2.35,13.1,220.5,229.37,185.93
2018,1,10,12,0,38.0,209.0,2.3,13.1,229.0,240.73,195.17
2018,1,10,12,15,50.0,206.5,2.25,13.15,232.5,248.72,201.95
2018,1,10,12,30,62.0,204.0,2.2,13.2,236.0,257.02,209.02
2018,1,10,12,45,81.5,212.0,2.15,13.25,253.5,283.32,230.75
2018,1,10,13,0,101.0,220.0,2.1,13.3,271.0,310.27,252.83
2018,1,10,13,15,116.0,216.5,2.0,13.3,273.5,332.1,270.59
2018,1,10,13,30,131.0,213.0,1.9,13.3,276.0,342.28,279.17
2018,1,10,13,45,236.0,191.5,1.85,13.35,299.0,412.18,337.39
2018,1,10,14,0,341.0,170.0,1.8,13.4,322.0,467.55,383.11
2018,1,10,14,15,445.5,140.0,1.7,13.35,325.0,522.39,427.56
2018,1,10,14,30,550.0,110.0,1.6,13.3,328.0,564.46,461.54
2018,1,10,14,45,587.0,95.0,1.5,13.3,309.0,565.06,462.15
2018,1,10,15,0,624.0,80.0,1.4,13.3,290.0,561.47,459.52
2018,1,10,15,15,533.0,80.0,1.4,13.3,244.0,484.67,398.91
2018,1,10,15,30,442.0,80.0,1.4,13.3,198.0,406.84,336.41
2018,1,10,15,45,314.0,73.5,1.05,13.0,150.0,307.36,253.74
2018,1,10,16,0,186.0,67.0,0.7,12.7,102.0,204.44,167.03
2018,1,10,16,15,144.0,51.5,0.65,12.55,74.5,156.9,125.76
2018,1,10,16,30,102.0,36.0,0.6,12.4,47.0,111.99,84.61
2018,1,10,16,45,95.0,24.0,0.55,12.25,30.5,85.45,30.34
2018,1,10,17,0,88.0,12.0,0.5,12.1,14.0,48.62,0.0
2018,1,10,17,15,44.0,6.0,0.5,12.05,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,7,15,60.0,7.5,0.7,11.8,9.0,0.0,0.0
2018,1,11,7,30,120.0,15.0,0.8,12.1,18.0,14.3,0.0
2018,1,11,7,45,242.0,26.0,0.9,12.35,48.5,21.44,8.35
2018,1,11,8,0,364.0,37.0,1.0,12.6,79.0,38.38,20.74
2018,1,11,8,15,328.0,52.0,1.05,12.9,102.0,71.41,42.04
2018,1,11,8,30,292.0,67.0,1.1,13.2,125.0,101.32,67.26
2018,1,11,8,45,418.5,70.5,1.15,13.45,174.5,147.18,101.53
2018,1,11,9,0,545.0,74.0,1.2,13.7,224.0,207.95,150.33
2018,1,11,9,15,648.5,68.5,1.25,14.1,273.0,264.12,197.47
2018,1,11,9,30,752.0,63.0,1.3,14.5,322.0,330.01,252.98
2018,1,11,9,45,712.5,76.5,1.3,14.9,341.5,366.55,286.65
2018,1,11,10,0,673.0,90.0,1.3,15.3,361.0,398.54,315.21
2018,1,11,10,15,684.5,95.0,1.3,15.8,387.5,441.52,350.64
2018,1,11,10,30,696.0,100.0,1.3,16.3,414.0,483.81,384.37
2018,1,11,10,45,760.0,90.0,1.3,16.8,448.0,537.96,426.48
2018,1,11,11,0,824.0,80.0,1.3,17.3,482.0,595.14,469.78
2018,1,11,11,15,806.0,88.0,1.2,17.65,491.0,621.45,488.19
2018,1,11,11,30,788.0,96.0,1.1,18.0,500.0,644.06,503.51
2018,1,11,11,45,747.0,108.5,1.05,18.4,496.0,654.49,509.63
2018,1,11,12,0,706.0,121.0,1.0,18.8,492.0,658.55,511.1
2018,1,11,12,15,730.0,115.0,1.0,19.05,498.0,685.5,530.6
2018,1,11,12,30,754.0,109.0,1.0,19.3,504.0,710.37,547.37
2018,1,11,12,45,805.0,92.5,0.95,19.5,509.0,738.35,565.78
