Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,856.0,76.0,0.9,19.7,514.0,760.7,580.13
2018,1,11,13,15,855.5,74.0,1.05,19.7,500.5,763.06,583.94
2018,1,11,13,30,855.0,72.0,1.2,19.7,487.0,762.14,585.73
2018,1,11,13,45,851.0,69.0,1.35,19.65,466.0,753.98,582.56
2018,1,11,14,0,847.0,66.0,1.5,19.6,445.0,742.58,577.08
2018,1,11,14,15,831.0,64.0,1.55,19.4,416.0,726.56,567.61
2018,1,11,14,30,815.0,62.0,1.6,19.2,387.0,701.43,551.5
2018,1,11,14,45,791.5,60.0,1.7,19.0,352.5,668.31,529.7
2018,1,11,15,0,768.0,58.0,1.8,18.8,318.0,633.22,505.86
2018,1,11,15,15,734.5,55.0,1.8,18.8,279.5,588.37,472.93
2018,1,11,15,30,701.0,52.0,1.8,18.8,241.0,542.71,437.65
2018,1,11,15,45,603.5,51.0,1.35,17.45,194.5,463.58,374.38
2018,1,11,16,0,506.0,50.0,0.9,16.1,148.0,385.18,309.91
2018,1,11,16,15,376.5,43.5,0.9,15.6,106.0,287.47,229.23
2018,1,11,16,30,247.0,37.0,0.9,15.1,64.0,198.53,151.97
2018,1,11,16,45,142.0,23.5,0.95,14.55,37.5,115.32,50.87
2018,1,11,17,0,37.0,10.0,1.0,14.0,11.0,25.25,0.0
2018,1,11,17,15,18.5,5.0,0.95,13.9,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,12,7,15,81.0,7.5,1.7,10.05,10.0,0.0,0.0
2018,1,12,7,30,162.0,15.0,1.8,10.4,20.0,14.3,0.0
2018,1,12,7,45,216.0,24.5,1.85,10.75,42.5,19.88,7.6
2018,1,12,8,0,270.0,34.0,1.9,11.1,65.0,33.34,18.16
2018,1,12,8,15,166.5,54.0,2.0,11.55,76.0,60.91,39.62
2018,1,12,8,30,63.0,74.0,2.1,12.0,87.0,76.32,56.72
2018,1,12,8,45,101.5,91.5,2.15,12.45,117.5,104.67,79.58
2018,1,12,9,0,140.0,109.0,2.2,12.9,148.0,137.44,106.58
2018,1,12,9,15,158.5,125.0,2.25,13.55,175.0,167.08,131.74
2018,1,12,9,30,177.0,141.0,2.3,14.2,202.0,198.62,158.34
2018,1,12,9,45,247.5,147.5,2.35,14.8,242.5,246.69,197.66
2018,1,12,10,0,318.0,154.0,2.4,15.4,283.0,298.14,239.7
2018,1,12,10,15,374.0,155.0,2.45,15.9,317.0,348.14,280.43
2018,1,12,10,30,430.0,156.0,2.5,16.4,351.0,397.41,320.17
2018,1,12,10,45,335.0,183.0,2.6,16.9,339.5,384.04,309.29
2018,1,12,11,0,240.0,210.0,2.7,17.4,328.0,369.6,296.87
2018,1,12,11,15,309.0,205.0,2.75,17.65,361.5,418.72,336.46
2018,1,12,11,30,378.0,200.0,2.8,17.9,395.0,471.05,377.92
2018,1,12,11,45,366.0,205.5,2.9,18.2,396.5,481.13,385.33
2018,1,12,12,0,354.0,211.0,3.0,18.5,398.0,489.47,391.52
2018,1,12,12,15,397.5,201.5,3.0,18.6,411.0,520.23,416.09
2018,1,12,12,30,441.0,192.0,3.0,18.7,424.0,562.43,448.79
2018,1,12,12,45,647.5,139.5,3.0,18.8,475.0,675.38,537.36
2018,1,12,13,0,854.0,87.0,3.0,18.9,526.0,779.55,613.69
2018,1,12,13,15,874.0,79.0,3.0,18.8,517.0,791.13,621.99
2018,1,12,13,30,894.0,71.0,3.0,18.7,508.0,792.89,624.06
2018,1,12,13,45,868.5,68.0,3.0,18.65,476.5,767.92,606.84
2018,1,12,14,0,843.0,65.0,3.0,18.6,445.0,739.84,587.49
2018,1,12,14,15,839.0,62.0,2.95,18.35,419.5,725.38,578.28
2018,1,12,14,30,835.0,59.0,2.9,18.1,394.0,707.87,566.67
2018,1,12,14,45,803.0,60.5,2.85,17.8,360.0,679.07,546.6
2018,1,12,15,0,771.0,62.0,2.8,17.5,326.0,642.1,520.03
2018,1,12,15,15,677.5,65.5,2.8,17.5,277.5,568.11,463.7
2018,1,12,15,30,584.0,69.0,2.8,17.5,229.0,492.97,403.74
2018,1,12,15,45,445.5,67.0,2.1,15.95,177.0,385.81,317.04
2018,1,12,16,0,307.0,65.0,1.4,14.4,125.0,284.85,233.14
2018,1,12,16,15,246.5,52.0,1.35,13.65,92.5,225.43,182.25
2018,1,12,16,30,186.0,39.0,1.3,12.9,60.0,170.5,132.39
2018,1,12,16,45,129.0,25.5,1.25,12.15,37.0,113.48,57.66
2018,1,12,17,0,72.0,12.0,1.2,11.4,14.0,42.19,0.0
2018,1,12,17,15,36.0,6.0,1.2,11.15,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,13,7,15,15.5,5.5,2.05,9.2,6.0,0.0,0.0
2018,1,13,7,30,31.0,11.0,2.1,9.9,12.0,10.48,0.0
2018,1,13,7,45,122.5,26.0,2.15,10.6,39.0,20.43,8.19
2018,1,13,8,0,214.0,41.0,2.2,11.3,66.0,37.36,22.31
2018,1,13,8,15,262.5,54.5,2.35,12.0,98.0,68.14,42.02
2018,1,13,8,30,311.0,68.0,2.5,12.7,130.0,104.37,69.23
2018,1,13,8,45,393.5,75.5,2.6,13.35,172.5,146.73,102.5
2018,1,13,9,0,476.0,83.0,2.7,14.0,215.0,197.66,144.7
2018,1,13,9,15,514.5,88.5,2.6,14.7,250.5,243.9,185.16
2018,1,13,9,30,553.0,94.0,2.5,15.4,286.0,291.5,226.49
2018,1,13,9,45,580.5,100.0,2.45,16.15,319.5,338.09,266.45
2018,1,13,10,0,608.0,106.0,2.4,16.9,353.0,386.17,306.57
2018,1,13,10,15,631.5,108.5,2.45,17.7,381.0,429.91,342.42
2018,1,13,10,30,655.0,111.0,2.5,18.5,409.0,474.07,377.67
2018,1,13,10,45,654.5,116.0,2.55,19.25,426.0,507.29,403.64
2018,1,13,11,0,654.0,121.0,2.6,20.0,443.0,538.63,427.49
2018,1,13,11,15,734.0,108.5,2.65,20.55,480.0,600.61,474.89
2018,1,13,11,30,814.0,96.0,2.7,21.1,517.0,662.87,521.51
2018,1,13,11,45,867.5,84.5,2.75,21.6,539.0,710.92,556.29
2018,1,13,12,0,921.0,73.0,2.8,22.1,561.0,753.35,585.44
2018,1,13,12,15,863.5,87.5,2.7,22.3,545.0,752.07,583.12
2018,1,13,12,30,806.0,102.0,2.6,22.5,529.0,740.58,573.99
2018,1,13,12,45,858.0,87.5,2.5,22.7,536.0,775.67,598.15
2018,1,13,13,0,910.0,73.0,2.4,22.9,543.0,801.76,615.41
2018,1,13,13,15,902.5,72.0,2.3,22.9,527.0,800.26,613.92
2018,1,13,13,30,895.0,71.0,2.2,22.9,511.0,795.28,610.34
2018,1,13,13,45,883.5,69.5,2.05,22.95,487.5,783.15,601.39
2018,1,13,14,0,872.0,68.0,1.9,23.0,464.0,767.77,590.27
2018,1,13,14,15,794.0,77.0,1.7,22.7,420.0,717.86,555.17
2018,1,13,14,30,716.0,86.0,1.5,22.4,376.0,664.15,517.23
2018,1,13,14,45,740.5,75.5,1.25,22.1,352.5,653.42,509.4
2018,1,13,15,0,765.0,65.0,1.0,21.8,329.0,643.28,501.18
2018,1,13,15,15,734.5,60.5,1.0,21.8,290.0,598.58,469.4
2018,1,13,15,30,704.0,56.0,1.0,21.8,251.0,552.89,435.52
2018,1,13,15,45,610.5,55.0,0.95,20.35,204.0,476.02,377.82
2018,1,13,16,0,517.0,54.0,0.9,18.9,157.0,398.94,317.68
2018,1,13,16,15,407.5,46.0,0.95,18.45,114.5,309.4,244.72
2018,1,13,16,30,298.0,38.0,1.0,18.0,72.0,226.97,173.96
2018,1,13,16,45,209.0,26.0,1.05,17.55,44.5,153.14,85.01
2018,1,13,17,0,120.0,14.0,1.1,17.1,17.0,64.87,0.0
2018,1,13,17,15,60.0,7.0,1.05,16.9,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,14,7,15,43.0,6.5,1.4,12.45,8.0,0.0,0.0
2018,1,14,7,30,86.0,13.0,1.4,13.0,16.0,12.39,0.0
2018,1,14,7,45,184.5,26.5,1.45,13.6,44.5,20.87,8.59
2018,1,14,8,0,283.0,40.0,1.5,14.2,73.0,37.67,21.47
2018,1,14,8,15,342.5,50.5,1.8,14.95,107.5,70.55,40.57
2018,1,14,8,30,402.0,61.0,2.1,15.7,142.0,111.28,70.18
2018,1,14,8,45,396.0,75.5,2.4,16.45,170.5,147.05,101.41
2018,1,14,9,0,390.0,90.0,2.7,17.2,199.0,183.29,134.1
2018,1,14,9,15,359.0,109.5,2.6,17.75,221.0,215.96,164.4
2018,1,14,9,30,328.0,129.0,2.5,18.3,243.0,241.99,188.3
2018,1,14,9,45,354.5,139.0,2.45,18.8,273.5,280.53,220.6
2018,1,14,10,0,381.0,149.0,2.4,19.3,304.0,325.66,257.48
2018,1,14,10,15,473.0,141.0,2.5,19.85,347.5,382.51,303.13
2018,1,14,10,30,565.0,133.0,2.6,20.4,391.0,445.68,353.23
2018,1,14,10,45,721.5,103.5,2.65,20.95,449.5,532.68,421.1
2018,1,14,11,0,878.0,74.0,2.7,21.5,508.0,620.13,488.12
2018,1,14,11,15,876.5,76.5,2.7,21.7,521.0,652.44,512.37
2018,1,14,11,30,875.0,79.0,2.7,21.9,534.0,681.88,534.36
2018,1,14,11,45,763.0,109.0,2.65,22.1,510.0,668.46,522.81
2018,1,14,12,0,651.0,139.0,2.6,22.3,486.0,640.89,501.0
2018,1,14,12,15,403.5,183.5,2.5,22.3,398.5,516.63,405.56
2018,1,14,12,30,156.0,228.0,2.4,22.3,311.0,365.82,287.12
2018,1,14,12,45,146.5,224.5,2.3,22.3,301.5,358.57,282.1
2018,1,14,13,0,137.0,221.0,2.2,22.3,292.0,350.6,275.91
2018,1,14,13,15,280.0,200.0,2.0,22.15,340.0,453.21,357.61
2018,1,14,13,30,423.0,179.0,1.8,22.0,388.0,556.34,436.54
2018,1,14,13,45,610.5,131.0,1.65,21.9,418.0,653.93,510.54
2018,1,14,14,0,798.0,83.0,1.5,21.8,448.0,736.89,568.95
2018,1,14,14,15,672.5,99.0,1.3,21.45,393.0,657.0,511.15
2018,1,14,14,30,547.0,115.0,1.1,21.1,338.0,572.59,449.46
2018,1,14,14,45,379.5,120.5,0.9,20.8,269.0,442.94,351.38
2018,1,14,15,0,212.0,126.0,0.7,20.5,200.0,310.91,248.37
2018,1,14,15,15,212.0,116.5,0.7,20.5,183.0,296.42,238.02
2018,1,14,15,30,212.0,107.0,0.7,20.5,166.0,281.49,226.07
2018,1,14,15,45,153.5,92.0,0.75,19.35,131.0,211.07,169.86
2018,1,14,16,0,95.0,77.0,0.8,18.2,96.0,155.22,123.85
2018,1,14,16,15,75.0,59.5,0.85,17.65,72.5,120.87,94.61
2018,1,14,16,30,55.0,42.0,0.9,17.1,49.0,87.3,65.09
2018,1,14,16,45,36.5,26.0,1.0,16.6,30.0,54.99,29.7
2018,1,14,17,0,18.0,10.0,1.1,16.1,11.0,17.3,0.0
2018,1,14,17,15,9.0,5.0,1.05,16.1,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,15,7,15,8.0,2.0,0.9,12.15,2.5,0.0,0.0
2018,1,15,7,30,16.0,4.0,0.9,12.5,5.0,3.81,0.0
2018,1,15,7,45,18.0,8.5,0.9,12.9,10.0,7.96,0.0
2018,1,15,8,0,20.0,13.0,0.9,13.3,15.0,12.48,4.4
2018,1,15,8,15,10.0,14.0,0.95,13.9,15.0,13.91,5.75
2018,1,15,8,30,0.0,15.0,1.0,14.5,15.0,13.89,6.22
2018,1,15,8,45,0.0,27.0,1.05,15.1,27.0,25.04,15.8
2018,1,15,9,0,0.0,39.0,1.1,15.7,39.0,36.21,25.32
2018,1,15,9,15,0.0,53.0,1.2,16.15,53.0,49.26,36.33
2018,1,15,9,30,0.0,67.0,1.3,16.6,67.0,62.33,47.22
2018,1,15,9,45,0.5,72.0,1.35,17.0,72.0,67.2,51.12
2018,1,15,10,0,1.0,77.0,1.4,17.4,77.0,72.12,55.05
2018,1,15,10,15,84.5,133.5,1.6,18.1,172.0,174.6,139.24
2018,1,15,10,30,168.0,190.0,1.8,18.8,267.0,281.55,224.62
2018,1,15,10,45,283.0,189.5,1.95,19.55,327.0,361.43,287.56
2018,1,15,11,0,398.0,189.0,2.1,20.3,387.0,450.85,356.79
2018,1,15,11,15,388.0,197.0,2.15,20.65,394.5,461.2,364.32
2018,1,15,11,30,378.0,205.0,2.2,21.0,402.0,477.22,376.23
2018,1,15,11,45,362.0,212.5,2.25,21.4,403.5,486.84,382.97
2018,1,15,12,0,346.0,220.0,2.3,21.8,405.0,494.56,388.19
2018,1,15,12,15,371.0,215.0,2.05,21.5,413.5,516.92,405.32
2018,1,15,12,30,396.0,210.0,1.8,21.2,422.0,538.73,421.67
2018,1,15,12,45,434.5,197.0,1.55,20.95,426.5,572.74,446.69
2018,1,15,13,0,473.0,184.0,1.3,20.7,431.0,594.7,462.56
2018,1,15,13,15,484.0,175.5,1.15,20.3,422.0,598.43,465.51
2018,1,15,13,30,495.0,167.0,1.0,19.9,413.0,600.11,467.06
2018,1,15,13,45,470.5,164.0,0.85,19.45,389.5,578.13,450.89
2018,1,15,14,0,446.0,161.0,0.7,19.0,366.0,554.45,433.56
2018,1,15,14,15,385.0,159.5,0.65,18.75,328.5,503.03,395.72
2018,1,15,14,30,324.0,158.0,0.6,18.5,291.0,439.15,348.37
2018,1,15,14,45,249.5,150.0,0.55,18.2,247.5,371.25,296.64
2018,1,15,15,0,175.0,142.0,0.5,17.9,204.0,293.64,236.17
2018,1,15,15,15,174.5,127.0,0.5,17.9,182.5,273.21,220.83
2018,1,15,15,30,174.0,112.0,0.5,17.9,161.0,252.26,204.21
2018,1,15,15,45,135.0,95.0,0.65,17.0,129.5,203.61,165.09
2018,1,15,16,0,96.0,78.0,0.8,16.1,98.0,157.0,126.46
2018,1,15,16,15,75.0,60.5,0.85,15.6,74.0,122.01,96.44
2018,1,15,16,30,54.0,43.0,0.9,15.1,50.0,87.91,66.36
2018,1,15,16,45,41.0,28.0,1.0,14.6,32.0,60.88,35.8
2018,1,15,17,0,28.0,13.0,1.1,14.1,14.0,24.55,0.0
2018,1,15,17,15,14.0,6.5,1.05,13.85,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,16,7,15,4.5,4.0,0.5,13.7,4.0,0.0,0.0
2018,1,16,7,30,9.0,8.0,0.5,14.0,8.0,7.63,0.0
2018,1,16,7,45,4.5,15.5,0.45,14.35,15.5,14.38,4.52
2018,1,16,8,0,0.0,23.0,0.4,14.7,23.0,21.34,11.93
2018,1,16,8,15,0.0,32.5,0.45,14.95,32.5,30.18,19.8
2018,1,16,8,30,0.0,42.0,0.5,15.2,42.0,39.02,27.55
2018,1,16,8,45,75.0,70.0,0.6,15.45,91.0,79.9,59.06
2018,1,16,9,0,150.0,98.0,0.7,15.7,140.0,129.38,98.19
2018,1,16,9,15,166.5,116.5,0.8,16.25,169.5,161.11,124.76
2018,1,16,9,30,183.0,135.0,0.9,16.8,199.0,194.65,152.65
2018,1,16,9,45,191.0,152.5,1.05,17.3,225.5,225.5,178.23
2018,1,16,10,0,199.0,170.0,1.2,17.8,252.0,257.07,203.96
2018,1,16,10,15,198.5,181.0,1.15,18.05,267.5,278.51,221.21
2018,1,16,10,30,198.0,192.0,1.1,18.3,283.0,299.57,237.82
2018,1,16,10,45,133.5,193.5,1.1,18.55,256.0,273.7,217.05
2018,1,16,11,0,69.0,195.0,1.1,18.8,229.0,235.57,186.27
2018,1,16,11,15,127.5,207.5,1.05,18.9,273.5,297.31,235.53
2018,1,16,11,30,186.0,220.0,1.0,19.0,318.0,355.83,281.05
2018,1,16,11,45,140.0,219.5,0.95,19.1,294.0,329.91,259.85
2018,1,16,12,0,94.0,219.0,0.9,19.2,270.0,291.55,229.43
2018,1,16,12,15,68.5,208.0,0.85,19.25,245.0,263.49,207.31
2018,1,16,12,30,43.0,197.0,0.8,19.3,220.0,234.16,183.93
2018,1,16,12,45,252.5,186.0,0.8,19.35,319.0,407.93,322.92
2018,1,16,13,0,462.0,175.0,0.8,19.4,418.0,576.74,449.69
2018,1,16,13,15,463.5,170.0,0.9,19.45,408.0,576.85,449.35
2018,1,16,13,30,465.0,165.0,1.0,19.5,398.0,575.02,449.42
2018,1,16,13,45,322.5,162.0,1.1,19.5,320.0,446.23,353.53
2018,1,16,14,0,180.0,159.0,1.2,19.5,242.0,318.74,254.99
2018,1,16,14,15,178.5,161.5,1.15,19.35,239.5,321.02,257.73
2018,1,16,14,30,177.0,164.0,1.1,19.2,237.0,323.31,259.71
2018,1,16,14,45,121.5,137.0,1.05,19.0,185.0,247.91,199.75
2018,1,16,15,0,66.0,110.0,1.0,18.8,133.0,163.31,131.23
2018,1,16,15,15,83.5,103.0,1.0,18.8,129.0,178.19,144.07
2018,1,16,15,30,101.0,96.0,1.0,18.8,125.0,181.63,147.05
2018,1,16,15,45,120.5,85.5,0.85,17.8,114.5,180.69,146.6
2018,1,16,16,0,140.0,75.0,0.7,16.8,104.0,188.82,152.72
2018,1,16,16,15,106.0,58.5,0.75,16.35,77.5,135.81,107.83
2018,1,16,16,30,72.0,42.0,0.8,15.9,51.0,94.96,72.2
2018,1,16,16,45,51.5,27.5,0.8,15.4,32.5,64.79,40.1
2018,1,16,17,0,31.0,13.0,0.8,14.9,14.0,25.93,0.0
2018,1,16,17,15,15.5,6.5,0.85,14.65,7.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,13.3,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,7,15,10.0,6.0,0.7,12.55,6.5,0.0,0.0
2018,1,17,7,30,20.0,12.0,0.8,13.0,13.0,11.44,0.0
2018,1,17,7,45,28.0,28.0,0.9,13.45,30.5,24.76,12.18
2018,1,17,8,0,36.0,44.0,1.0,13.9,48.0,39.31,26.26
2018,1,17,8,15,54.0,61.5,1.05,14.3,71.0,59.19,42.09
2018,1,17,8,30,72.0,79.0,1.1,14.7,94.0,81.59,60.19
2018,1,17,8,45,104.5,96.0,1.15,15.15,123.0,108.96,82.15
2018,1,17,9,0,137.0,113.0,1.2,15.6,152.0,140.06,107.56
2018,1,17,9,15,262.5,118.0,1.2,16.05,206.0,192.95,148.61
2018,1,17,9,30,388.0,123.0,1.2,16.5,260.0,260.2,202.19
2018,1,17,9,45,431.0,129.0,1.25,17.0,295.5,305.19,239.4
2018,1,17,10,0,474.0,135.0,1.3,17.5,331.0,353.47,278.77
2018,1,17,10,15,477.5,145.0,1.25,17.85,354.5,389.33,307.74
2018,1,17,10,30,481.0,155.0,1.2,18.2,378.0,424.45,335.32
2018,1,17,10,45,495.5,160.5,1.15,18.6,400.0,460.37,362.79
2018,1,17,11,0,510.0,166.0,1.1,19.0,422.0,496.02,389.36
2018,1,17,11,15,532.0,165.0,0.95,19.3,439.0,529.17,413.14
2018,1,17,11,30,554.0,164.0,0.8,19.6,456.0,561.91,435.9
2018,1,17,11,45,547.0,165.5,0.65,19.9,457.5,576.33,444.49
2018,1,17,12,0,540.0,167.0,0.5,20.2,459.0,588.46,451.23
2018,1,17,12,15,459.0,191.0,0.55,20.4,439.0,567.77,435.39
2018,1,17,12,30,378.0,215.0,0.6,20.6,419.0,531.65,408.8
2018,1,17,12,45,413.0,205.0,0.65,20.8,425.5,566.16,434.95
2018,1,17,13,0,448.0,195.0,0.7,21.0,432.0,588.91,452.1
2018,1,17,13,15,477.0,180.5,0.85,21.1,426.5,600.28,462.51
2018,1,17,13,30,506.0,166.0,1.0,21.2,421.0,609.52,471.52
2018,1,17,13,45,551.5,147.0,1.15,21.25,413.5,624.05,484.77
2018,1,17,14,0,597.0,128.0,1.3,21.3,406.0,641.37,499.78
2018,1,17,14,15,572.5,124.5,1.25,21.2,378.0,613.55,479.75
2018,1,17,14,30,548.0,121.0,1.2,21.1,350.0,578.89,455.09
2018,1,17,14,45,497.0,118.0,1.1,20.95,312.5,529.48,418.46
2018,1,17,15,0,446.0,115.0,1.0,20.8,275.0,480.23,381.41
2018,1,17,15,15,431.0,103.5,1.0,20.8,243.5,446.26,356.2
2018,1,17,15,30,416.0,92.0,1.0,20.8,212.0,411.49,329.48
2018,1,17,15,45,396.0,79.0,0.75,19.65,179.0,371.03,297.68
2018,1,17,16,0,376.0,66.0,0.5,18.5,146.0,330.56,264.56
2018,1,17,16,15,321.0,54.5,0.55,17.95,111.5,272.73,216.84
2018,1,17,16,30,266.0,43.0,0.6,17.4,77.0,218.74,170.06
2018,1,17,16,45,186.0,30.0,0.65,16.85,49.0,153.86,104.18
2018,1,17,17,0,106.0,17.0,0.7,16.3,21.0,62.76,0.0
2018,1,17,17,15,53.0,8.5,0.7,16.1,10.5,8.1,0.0
2018,1,17,17,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.35,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,7,15,29.5,7.0,1.0,11.45,8.0,0.0,0.0
2018,1,18,7,30,59.0,14.0,1.1,12.2,16.0,13.34,0.0
2018,1,18,7,45,98.5,29.5,1.25,12.95,39.0,24.24,12.13
2018,1,18,8,0,138.0,45.0,1.4,13.7,62.0,39.87,25.48
2018,1,18,8,15,173.5,61.0,1.45,14.25,91.0,66.88,44.07
2018,1,18,8,30,209.0,77.0,1.5,14.8,120.0,98.08,67.95
2018,1,18,8,45,231.5,92.0,1.55,15.35,150.0,129.98,94.38
2018,1,18,9,0,254.0,107.0,1.6,15.9,180.0,164.31,123.53
2018,1,18,9,15,267.5,122.0,1.65,16.5,208.5,198.25,152.73
2018,1,18,9,30,281.0,137.0,1.7,17.1,237.0,233.41,182.57
2018,1,18,9,45,289.5,151.5,1.8,17.75,263.5,267.18,210.86
2018,1,18,10,0,298.0,166.0,1.9,18.4,290.0,301.42,238.91
2018,1,18,10,15,317.0,176.0,1.95,18.65,316.0,336.62,267.49
2018,1,18,10,30,336.0,186.0,2.0,18.9,342.0,372.84,296.43
2018,1,18,10,45,309.5,200.5,2.1,19.2,350.0,388.47,308.67
2018,1,18,11,0,283.0,215.0,2.2,19.5,358.0,401.46,318.55
2018,1,18,11,15,279.5,222.5,2.3,19.55,367.0,419.37,332.64
2018,1,18,11,30,276.0,230.0,2.4,19.6,376.0,436.31,345.8
2018,1,18,11,45,293.5,230.0,2.55,19.65,387.5,458.82,363.73
2018,1,18,12,0,311.0,230.0,2.7,19.7,399.0,481.2,381.47
2018,1,18,12,15,341.5,224.0,2.75,19.65,409.5,506.21,401.47
2018,1,18,12,30,372.0,218.0,2.8,19.6,420.0,530.95,421.22
2018,1,18,12,45,463.5,192.0,2.9,19.55,440.5,591.86,469.43
2018,1,18,13,0,555.0,166.0,3.0,19.5,461.0,641.34,508.85
2018,1,18,13,15,562.5,158.0,3.0,19.4,450.0,643.23,510.99
2018,1,18,13,30,570.0,150.0,3.0,19.3,439.0,642.76,511.74
2018,1,18,13,45,554.0,146.0,3.05,19.2,417.0,625.98,500.11
2018,1,18,14,0,538.0,142.0,3.1,19.1,395.0,607.11,486.9
2018,1,18,14,15,488.5,143.0,3.1,18.85,362.0,566.32,456.4
2018,1,18,14,30,439.0,144.0,3.1,18.6,329.0,524.79,424.97
2018,1,18,14,45,395.5,137.5,3.1,18.35,293.5,478.64,389.73
2018,1,18,15,0,352.0,131.0,3.1,18.1,258.0,432.63,353.92
2018,1,18,15,15,286.0,121.5,3.1,18.1,217.0,355.71,292.38
2018,1,18,15,30,220.0,112.0,3.1,18.1,176.0,294.37,241.93
2018,1,18,15,45,185.5,96.0,2.75,17.2,144.5,247.68,203.56
2018,1,18,16,0,151.0,80.0,2.4,16.3,113.0,202.61,165.59
2018,1,18,16,15,127.0,63.5,2.2,15.8,87.0,164.71,132.69
2018,1,18,16,30,103.0,47.0,2.0,15.3,61.0,128.14,100.07
2018,1,18,16,45,70.5,30.5,1.8,14.8,38.5,88.75,60.56
2018,1,18,17,0,38.0,14.0,1.6,14.3,16.0,30.13,0.0
2018,1,18,17,15,19.0,7.0,1.65,14.2,8.0,14.25,0.0
2018,1,18,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,19,7,15,7.5,3.5,1.3,8.65,4.0,0.0,0.0
2018,1,19,7,30,15.0,7.0,1.5,9.2,8.0,6.67,0.0
2018,1,19,7,45,7.5,17.5,1.75,9.75,18.0,16.45,6.76
2018,1,19,8,0,0.0,28.0,2.0,10.3,28.0,26.0,16.12
2018,1,19,8,15,0.0,42.5,2.1,10.6,42.5,39.3,27.95
2018,1,19,8,30,0.0,57.0,2.2,10.9,57.0,52.64,39.71
2018,1,19,8,45,0.0,74.5,2.3,11.25,74.5,68.85,53.78
2018,1,19,9,0,0.0,92.0,2.4,11.6,92.0,85.28,67.84
2018,1,19,9,15,69.0,117.0,2.45,11.85,141.5,130.68,104.47
2018,1,19,9,30,138.0,142.0,2.5,12.1,191.0,185.64,149.62
2018,1,19,9,45,408.5,121.5,2.5,12.35,288.0,289.14,232.84
2018,1,19,10,0,679.0,101.0,2.5,12.6,385.0,414.45,334.12
2018,1,19,10,15,766.0,90.0,2.55,12.75,431.5,478.76,387.35
2018,1,19,10,30,853.0,79.0,2.6,12.9,478.0,548.47,444.29
2018,1,19,10,45,864.5,80.0,2.65,13.1,501.5,592.04,479.66
2018,1,19,11,0,876.0,81.0,2.7,13.3,525.0,633.97,513.1
2018,1,19,11,15,883.0,82.0,2.75,13.4,541.0,671.1,542.41
2018,1,19,11,30,890.0,83.0,2.8,13.5,557.0,705.85,569.43
2018,1,19,11,45,894.0,83.0,2.85,13.55,565.5,730.46,587.46
2018,1,19,12,0,898.0,83.0,2.9,13.6,574.0,756.02,606.14
2018,1,19,12,15,899.0,83.0,2.95,13.6,574.5,776.32,621.09
2018,1,19,12,30,900.0,83.0,3.0,13.6,575.0,793.37,633.79
2018,1,19,12,45,875.0,87.5,3.1,13.6,561.0,797.93,637.78
2018,1,19,13,0,850.0,92.0,3.2,13.6,547.0,793.09,635.11
2018,1,19,13,15,843.5,91.0,3.2,13.5,532.0,792.86,635.73
2018,1,19,13,30,837.0,90.0,3.2,13.4,517.0,789.27,633.97
2018,1,19,13,45,799.5,93.0,3.25,13.3,487.0,762.4,615.34
2018,1,19,14,0,762.0,96.0,3.3,13.2,457.0,736.72,597.68
2018,1,19,14,15,734.5,89.0,3.3,13.0,419.5,700.53,571.89
2018,1,19,14,30,707.0,82.0,3.3,12.8,382.0,662.01,544.08
2018,1,19,14,45,606.5,91.0,3.3,12.65,333.5,587.11,487.34
2018,1,19,15,0,506.0,100.0,3.3,12.5,285.0,512.63,428.22
2018,1,19,15,15,309.5,99.0,3.3,12.5,208.0,357.17,300.45
2018,1,19,15,30,113.0,98.0,3.3,12.5,131.0,192.16,160.41
2018,1,19,15,45,57.0,84.0,2.9,11.75,100.5,127.82,105.19
2018,1,19,16,0,1.0,70.0,2.5,11.0,70.0,71.28,55.66
2018,1,19,16,15,0.5,53.0,2.25,10.4,53.0,53.2,39.92
2018,1,19,16,30,0.0,36.0,2.0,9.8,36.0,34.76,23.68
2018,1,19,16,45,1.5,23.0,1.75,9.2,23.0,22.09,11.55
2018,1,19,17,0,3.0,10.0,1.5,8.6,10.0,10.6,0.0
2018,1,19,17,15,1.5,5.0,1.5,8.45,5.0,5.37,0.0
2018,1,19,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,61.5,7.0,2.7,6.1,9.5,6.67,0.0
2018,1,20,7,30,123.0,14.0,2.8,6.5,19.0,13.34,0.0
2018,1,20,7,45,245.0,26.0,2.9,6.85,51.5,20.86,10.48
2018,1,20,8,0,367.0,38.0,3.0,7.2,84.0,37.71,21.46
2018,1,20,8,15,517.5,42.5,3.2,7.8,136.0,76.86,40.63
2018,1,20,8,30,668.0,47.0,3.4,8.4,188.0,134.5,80.27
2018,1,20,8,45,718.0,50.0,3.55,9.0,232.0,186.28,124.36
2018,1,20,9,0,768.0,53.0,3.7,9.6,276.0,242.76,175.2
2018,1,20,9,15,800.0,56.0,3.75,10.05,317.5,298.16,226.6
2018,1,20,9,30,832.0,59.0,3.8,10.5,359.0,355.58,279.22
2018,1,20,9,45,854.0,61.0,3.85,11.0,395.5,409.31,327.88
2018,1,20,10,0,876.0,63.0,3.9,11.5,432.0,463.21,375.36
2018,1,20,10,15,890.5,64.5,3.9,11.8,462.0,512.85,418.35
2018,1,20,10,30,905.0,66.0,3.9,12.1,492.0,561.48,459.3
2018,1,20,10,45,914.5,67.0,3.9,12.4,515.5,605.4,495.47
2018,1,20,11,0,924.0,68.0,3.9,12.7,539.0,647.39,529.22
2018,1,20,11,15,929.5,69.0,3.9,12.85,555.0,684.65,558.86
2018,1,20,11,30,935.0,70.0,3.9,13.0,571.0,719.28,585.2
2018,1,20,11,45,936.0,71.0,3.9,13.15,579.0,747.94,605.92
2018,1,20,12,0,937.0,72.0,3.9,13.3,587.0,773.44,624.26
2018,1,20,12,15,932.5,73.5,3.95,13.35,586.5,792.11,638.0
2018,1,20,12,30,928.0,75.0,4.0,13.4,586.0,807.24,649.27
2018,1,20,12,45,919.0,77.0,4.0,13.5,577.5,815.88,655.55
2018,1,20,13,0,910.0,79.0,4.0,13.6,569.0,820.9,659.32
2018,1,20,13,15,902.5,78.5,4.0,13.55,553.5,820.54,659.68
2018,1,20,13,30,895.0,78.0,4.0,13.5,538.0,816.67,657.61
2018,1,20,13,45,869.0,80.0,4.0,13.45,511.0,804.19,649.3
2018,1,20,14,0,843.0,82.0,4.0,13.4,484.0,782.08,633.92
2018,1,20,14,15,842.0,77.0,3.95,13.2,458.0,768.11,624.86
2018,1,20,14,30,841.0,72.0,3.9,13.0,432.0,750.85,613.25
2018,1,20,14,45,819.5,70.0,3.8,12.85,397.0,718.72,589.92
2018,1,20,15,0,798.0,68.0,3.7,12.7,362.0,684.3,564.62
2018,1,20,15,15,766.0,64.5,3.7,12.7,321.5,638.67,530.12
2018,1,20,15,30,734.0,61.0,3.7,12.7,281.0,591.91,493.89
2018,1,20,15,45,688.5,56.0,3.05,11.75,237.5,533.94,446.18
2018,1,20,16,0,643.0,51.0,2.4,10.8,194.0,476.51,397.15
2018,1,20,16,15,570.0,45.0,2.1,10.05,151.0,408.92,338.42
2018,1,20,16,30,497.0,39.0,1.8,9.3,108.0,340.36,276.61
2018,1,20,16,45,365.0,30.0,1.55,8.5,70.5,244.3,184.05
2018,1,20,17,0,233.0,21.0,1.3,7.7,33.0,144.02,0.0
2018,1,20,17,15,116.5,10.5,1.25,7.5,16.5,57.01,0.0
2018,1,20,17,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,1,21,7,15,50.0,8.0,0.45,5.85,10.0,7.63,0.0
2018,1,21,7,30,100.0,16.0,0.5,6.3,20.0,15.25,0.0
2018,1,21,7,45,161.0,30.5,0.5,6.75,46.5,23.96,13.23
2018,1,21,8,0,222.0,45.0,0.5,7.2,73.0,40.14,25.51
2018,1,21,8,15,285.0,57.5,0.45,7.9,108.5,71.78,45.22
2018,1,21,8,30,348.0,70.0,0.4,8.6,144.0,110.53,73.89
2018,1,21,8,45,474.5,71.0,0.35,9.35,196.0,159.16,110.56
2018,1,21,9,0,601.0,72.0,0.3,10.1,248.0,219.68,159.11
2018,1,21,9,15,519.0,95.5,0.4,11.0,262.5,252.65,192.24
2018,1,21,9,30,437.0,119.0,0.5,11.9,277.0,274.03,214.29
2018,1,21,9,45,558.0,110.0,0.6,12.8,332.5,340.77,268.29
2018,1,21,10,0,679.0,101.0,0.7,13.7,388.0,415.51,327.82
2018,1,21,10,15,775.0,86.5,0.75,14.15,436.5,481.06,379.9
2018,1,21,10,30,871.0,72.0,0.8,14.6,485.0,550.68,434.14
2018,1,21,10,45,879.0,74.5,0.85,15.0,508.0,594.19,467.58
2018,1,21,11,0,887.0,77.0,0.9,15.4,531.0,635.78,498.99
2018,1,21,11,15,892.5,78.0,1.0,15.55,547.0,671.98,526.83
2018,1,21,11,30,898.0,79.0,1.1,15.7,563.0,705.68,552.15
2018,1,21,11,45,899.5,80.5,1.2,15.9,571.5,734.43,572.53
2018,1,21,12,0,901.0,82.0,1.3,16.1,580.0,760.17,590.84
2018,1,21,12,15,901.0,82.0,1.35,16.1,580.5,779.93,604.91
2018,1,21,12,30,901.0,82.0,1.4,16.1,581.0,796.41,616.84
2018,1,21,12,45,898.0,81.5,1.5,16.15,573.5,806.58,624.98
2018,1,21,13,0,895.0,81.0,1.6,16.2,566.0,813.29,630.89
2018,1,21,13,15,874.5,83.5,1.6,16.05,547.0,812.43,631.07
2018,1,21,13,30,854.0,86.0,1.6,15.9,528.0,801.93,624.7
2018,1,21,13,45,828.5,86.5,1.65,15.8,500.5,781.68,612.0
2018,1,21,14,0,803.0,87.0,1.7,15.7,473.0,758.35,597.14
2018,1,21,14,15,741.5,90.0,1.7,15.5,430.0,710.8,564.38
2018,1,21,14,30,680.0,93.0,1.7,15.3,387.0,658.49,527.77
2018,1,21,14,45,630.5,95.0,1.65,15.05,350.0,613.08,495.4
2018,1,21,15,0,581.0,97.0,1.6,14.8,313.0,566.82,461.03
2018,1,21,15,15,525.5,93.0,1.6,14.8,272.5,509.08,416.66
2018,1,21,15,30,470.0,89.0,1.6,14.8,232.0,448.08,368.72
2018,1,21,15,45,457.0,76.5,1.2,13.7,198.0,414.72,341.68
2018,1,21,16,0,444.0,64.0,0.8,12.6,164.0,376.62,309.38
2018,1,21,16,15,409.5,53.5,0.8,12.3,130.0,327.82,267.7
2018,1,21,16,30,375.0,43.0,0.8,12.0,96.0,280.56,225.23
2018,1,21,16,45,252.0,32.0,0.85,11.65,62.0,191.33,143.6
2018,1,21,17,0,129.0,21.0,0.9,11.3,28.0,99.88,0.0
2018,1,21,17,15,64.5,10.5,0.85,11.3,14.0,36.17,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
