Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,6,45,8.0,1.0,0.65,13.25,0.5,0.0,0.0
2018,2,1,7,0,16.0,2.0,0.6,13.4,1.0,0.0,0.0
2018,2,1,7,15,51.5,13.0,0.6,13.85,15.0,12.39,0.0
2018,2,1,7,30,87.0,24.0,0.6,14.3,29.0,19.86,3.31
2018,2,1,7,45,204.5,36.0,0.6,14.75,63.5,27.94,17.98
2018,2,1,8,0,322.0,48.0,0.6,15.2,98.0,46.42,27.62
2018,2,1,8,15,325.0,64.5,0.75,15.7,129.0,82.9,51.34
2018,2,1,8,30,328.0,81.0,0.9,16.2,160.0,119.85,80.66
2018,2,1,8,45,400.5,89.0,1.05,16.7,205.0,163.35,114.89
2018,2,1,9,0,473.0,97.0,1.2,17.2,250.0,214.62,157.0
2018,2,1,9,15,648.0,79.0,1.3,17.75,318.0,282.23,210.44
2018,2,1,9,30,823.0,61.0,1.4,18.3,386.0,365.53,277.39
2018,2,1,9,45,844.5,62.5,1.5,18.8,423.0,419.7,323.55
2018,2,1,10,0,866.0,64.0,1.6,19.3,460.0,473.81,368.47
2018,2,1,10,15,880.0,65.5,1.7,19.95,491.0,524.05,408.92
2018,2,1,10,30,894.0,67.0,1.8,20.6,522.0,573.3,447.36
2018,2,1,10,45,873.0,76.5,1.9,21.25,538.0,608.98,474.48
2018,2,1,11,0,852.0,86.0,2.0,21.9,554.0,643.36,499.75
2018,2,1,11,15,777.0,112.0,2.05,22.2,548.5,652.75,505.99
2018,2,1,11,30,702.0,138.0,2.1,22.5,543.0,657.05,508.17
2018,2,1,11,45,664.0,152.0,2.15,22.85,540.0,666.91,514.66
2018,2,1,12,0,626.0,166.0,2.2,23.2,537.0,672.3,517.7
2018,2,1,12,15,651.5,158.5,2.25,23.35,545.0,700.5,538.64
2018,2,1,12,30,677.0,151.0,2.3,23.5,553.0,726.91,558.03
2018,2,1,12,45,669.5,151.0,2.4,23.65,545.0,732.71,562.34
2018,2,1,13,0,662.0,151.0,2.5,23.8,537.0,735.59,564.89
2018,2,1,13,15,675.0,142.0,2.5,23.7,527.5,742.6,570.48
2018,2,1,13,30,688.0,133.0,2.5,23.6,518.0,746.69,574.12
2018,2,1,13,45,725.5,116.0,2.5,23.55,508.0,758.63,583.35
2018,2,1,14,0,763.0,99.0,2.5,23.5,498.0,762.83,587.19
2018,2,1,14,15,775.5,89.5,2.4,23.2,476.0,755.91,583.31
2018,2,1,14,30,788.0,80.0,2.3,22.9,454.0,745.36,577.0
2018,2,1,14,45,733.0,85.5,2.2,22.65,413.0,696.38,543.08
2018,2,1,15,0,678.0,91.0,2.1,22.4,372.0,651.11,511.67
2018,2,1,15,15,702.0,76.5,2.1,22.4,342.5,635.21,501.39
2018,2,1,15,30,726.0,62.0,2.1,22.4,313.0,611.83,485.06
2018,2,1,15,45,692.5,57.0,1.6,20.7,270.5,560.83,448.01
2018,2,1,16,0,659.0,52.0,1.1,19.0,228.0,509.68,408.15
2018,2,1,16,15,596.0,47.5,1.15,18.2,184.0,441.4,354.89
2018,2,1,16,30,533.0,43.0,1.2,17.4,140.0,380.99,305.01
2018,2,1,16,45,424.0,36.5,1.25,16.6,99.5,293.67,231.34
2018,2,1,17,0,315.0,30.0,1.3,15.8,59.0,214.89,154.25
2018,2,1,17,15,186.5,18.0,1.3,15.55,32.5,115.76,0.0
2018,2,1,17,30,58.0,6.0,1.3,15.3,6.0,28.12,0.0
2018,2,1,17,45,29.0,3.0,1.25,15.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,6,45,12.5,1.5,0.9,12.65,1.0,0.0,0.0
2018,2,2,7,0,25.0,3.0,0.9,12.8,2.0,0.0,0.0
2018,2,2,7,15,75.5,14.0,0.95,13.55,17.5,13.34,0.0
2018,2,2,7,30,126.0,25.0,1.0,14.3,33.0,19.77,4.7
2018,2,2,7,45,181.5,40.0,1.0,15.05,62.5,31.1,20.72
2018,2,2,8,0,237.0,55.0,1.0,15.8,92.0,50.29,32.08
2018,2,2,8,15,291.0,68.0,1.15,16.5,129.0,83.36,52.85
2018,2,2,8,30,345.0,81.0,1.3,17.2,166.0,122.67,82.03
2018,2,2,8,45,369.5,94.0,1.4,17.85,200.5,162.12,114.79
2018,2,2,9,0,394.0,107.0,1.5,18.5,235.0,204.11,150.54
2018,2,2,9,15,434.5,117.0,1.55,19.2,275.5,250.64,189.52
2018,2,2,9,30,475.0,127.0,1.6,19.9,316.0,300.96,231.15
2018,2,2,9,45,490.0,137.5,1.65,20.65,348.5,344.58,267.08
2018,2,2,10,0,505.0,148.0,1.7,21.4,381.0,388.83,302.53
2018,2,2,10,15,527.5,153.0,1.7,21.95,410.5,431.89,336.29
2018,2,2,10,30,550.0,158.0,1.7,22.5,440.0,475.68,369.76
2018,2,2,10,45,548.0,167.0,1.75,23.05,459.0,509.33,394.91
2018,2,2,11,0,546.0,176.0,1.8,23.6,478.0,541.36,418.3
2018,2,2,11,15,465.5,206.5,1.8,23.85,469.5,540.97,416.63
2018,2,2,11,30,385.0,237.0,1.8,24.1,461.0,525.68,404.06
2018,2,2,11,45,433.0,227.5,1.75,24.3,483.0,573.84,439.49
2018,2,2,12,0,481.0,218.0,1.7,24.5,505.0,614.59,468.85
2018,2,2,12,15,460.0,225.0,1.7,24.5,500.0,619.11,471.58
2018,2,2,12,30,439.0,232.0,1.7,24.5,495.0,621.05,472.75
2018,2,2,12,45,460.0,222.0,1.65,24.55,495.0,636.51,484.21
2018,2,2,13,0,481.0,212.0,1.6,24.6,495.0,650.32,494.39
2018,2,2,13,15,511.0,197.0,1.6,24.5,491.0,664.12,505.51
2018,2,2,13,30,541.0,182.0,1.6,24.4,487.0,675.67,515.11
2018,2,2,13,45,583.5,161.0,1.6,24.35,478.5,688.03,525.63
2018,2,2,14,0,626.0,140.0,1.6,24.3,470.0,703.66,537.92
2018,2,2,14,15,604.5,136.5,1.5,24.0,441.0,677.55,520.11
2018,2,2,14,30,583.0,133.0,1.4,23.7,412.0,649.33,500.81
2018,2,2,14,45,548.5,128.5,1.3,23.4,375.5,602.45,467.89
2018,2,2,15,0,514.0,124.0,1.2,23.1,339.0,560.76,438.17
2018,2,2,15,15,617.0,96.5,1.2,23.1,329.5,598.71,468.3
2018,2,2,15,30,720.0,69.0,1.2,23.1,320.0,618.08,482.87
2018,2,2,15,45,624.0,70.5,1.05,21.65,267.5,536.82,424.13
2018,2,2,16,0,528.0,72.0,0.9,20.2,215.0,455.28,362.92
2018,2,2,16,15,441.0,64.5,0.95,19.55,169.0,373.34,299.23
2018,2,2,16,30,354.0,57.0,1.0,18.9,123.0,294.51,235.34
2018,2,2,16,45,279.0,45.5,1.05,18.3,88.0,227.33,178.38
2018,2,2,17,0,204.0,34.0,1.1,17.7,53.0,167.3,120.8
2018,2,2,17,15,125.5,20.5,1.1,17.4,30.0,94.03,0.0
2018,2,2,17,30,47.0,7.0,1.1,17.1,7.0,24.91,0.0
2018,2,2,17,45,23.5,3.5,1.1,16.85,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,6,45,8.5,1.5,1.05,11.75,1.0,0.0,0.0
2018,2,3,7,0,17.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,2,3,7,15,150.5,15.0,1.1,13.05,24.0,14.3,0.0
2018,2,3,7,30,284.0,27.0,1.2,14.1,46.0,22.74,7.65
2018,2,3,7,45,402.5,35.5,1.35,15.1,87.0,28.35,18.47
2018,2,3,8,0,521.0,44.0,1.5,16.1,128.0,49.83,26.26
2018,2,3,8,15,591.5,50.5,1.5,16.8,174.5,95.22,50.72
2018,2,3,8,30,662.0,57.0,1.5,17.5,221.0,148.57,89.51
2018,2,3,8,45,707.0,60.5,1.55,18.2,266.5,203.14,134.89
2018,2,3,9,0,752.0,64.0,1.6,18.9,312.0,260.08,184.05
2018,2,3,9,15,786.5,66.5,1.5,19.7,355.5,316.66,233.09
2018,2,3,9,30,821.0,69.0,1.4,20.5,399.0,375.63,282.88
2018,2,3,9,45,847.5,70.0,1.35,21.35,438.0,431.74,329.06
2018,2,3,10,0,874.0,71.0,1.3,22.2,477.0,488.05,373.67
2018,2,3,10,15,888.5,72.5,1.2,22.7,509.0,539.24,413.05
2018,2,3,10,30,903.0,74.0,1.1,23.2,541.0,589.45,450.08
2018,2,3,10,45,912.5,75.0,1.0,23.75,565.5,634.85,482.1
2018,2,3,11,0,922.0,76.0,0.9,24.3,590.0,678.33,511.47
2018,2,3,11,15,927.5,77.0,0.75,24.6,607.0,716.94,535.97
2018,2,3,11,30,933.0,78.0,0.6,24.9,624.0,752.91,556.37
2018,2,3,11,45,935.5,78.5,0.45,25.2,633.0,783.29,572.46
2018,2,3,12,0,938.0,79.0,0.3,25.5,642.0,810.52,586.17
2018,2,3,12,15,938.5,78.5,0.35,25.65,643.0,831.77,599.79
2018,2,3,12,30,939.0,78.0,0.4,25.8,644.0,849.53,611.4
2018,2,3,12,45,937.0,78.0,0.45,26.0,637.5,862.29,619.87
2018,2,3,13,0,935.0,78.0,0.5,26.2,631.0,871.39,626.25
2018,2,3,13,15,930.0,77.0,0.6,26.2,616.0,873.12,629.6
2018,2,3,13,30,925.0,76.0,0.7,26.2,601.0,871.15,630.8
2018,2,3,13,45,916.5,75.0,0.75,26.2,578.5,862.6,627.01
2018,2,3,14,0,908.0,74.0,0.8,26.2,556.0,850.51,621.08
2018,2,3,14,15,895.5,72.5,0.85,26.0,526.5,831.09,610.93
2018,2,3,14,30,883.0,71.0,0.9,25.8,497.0,808.51,598.68
2018,2,3,14,45,865.5,68.5,0.95,25.6,461.0,777.73,580.8
2018,2,3,15,0,848.0,66.0,1.0,25.4,425.0,750.91,565.35
2018,2,3,15,15,822.5,64.0,1.0,25.4,384.0,709.7,538.54
2018,2,3,15,30,797.0,62.0,1.0,25.4,343.0,666.82,510.08
2018,2,3,15,45,759.0,58.5,0.9,23.7,298.0,612.15,474.54
2018,2,3,16,0,721.0,55.0,0.8,22.0,253.0,557.34,436.41
2018,2,3,16,15,653.5,50.5,0.9,21.15,205.0,483.46,381.48
2018,2,3,16,30,586.0,46.0,1.0,20.3,157.0,417.89,329.58
2018,2,3,16,45,474.5,39.0,1.1,19.45,112.0,325.5,254.01
2018,2,3,17,0,363.0,32.0,1.2,18.6,67.0,241.74,177.16
2018,2,3,17,15,220.5,20.0,1.2,18.3,38.0,135.62,0.0
2018,2,3,17,30,78.0,8.0,1.2,18.0,9.0,38.06,0.0
2018,2,3,17,45,39.0,4.0,1.2,17.65,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.05,13.4,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.5,2.0,0.0,0.0
2018,2,4,7,15,128.5,15.0,1.0,14.3,23.0,14.3,0.0
2018,2,4,7,30,233.0,27.0,1.0,15.1,44.0,22.5,8.61
2018,2,4,7,45,326.5,36.5,0.95,15.85,79.5,29.04,19.1
2018,2,4,8,0,420.0,46.0,0.9,16.6,115.0,49.33,27.42
2018,2,4,8,15,340.5,68.5,0.9,17.2,136.0,88.87,55.22
2018,2,4,8,30,261.0,91.0,0.9,17.8,157.0,120.14,83.38
2018,2,4,8,45,283.0,107.5,0.85,18.4,191.0,156.99,113.63
2018,2,4,9,0,305.0,124.0,0.8,19.0,225.0,196.28,146.33
2018,2,4,9,15,369.5,131.0,0.75,19.75,269.5,244.44,184.8
2018,2,4,9,30,434.0,138.0,0.7,20.5,314.0,297.75,227.08
2018,2,4,9,45,511.0,134.5,0.65,21.25,360.0,352.16,269.52
2018,2,4,10,0,588.0,131.0,0.6,22.0,406.0,415.78,317.97
2018,2,4,10,15,550.0,152.0,0.8,22.5,423.0,444.49,341.19
2018,2,4,10,30,512.0,173.0,1.0,23.0,440.0,471.5,362.38
2018,2,4,10,45,583.0,161.5,1.2,23.45,478.5,527.06,404.94
2018,2,4,11,0,654.0,150.0,1.4,23.9,517.0,590.18,452.08
2018,2,4,11,15,741.5,128.0,1.5,24.05,556.0,652.74,498.48
2018,2,4,11,30,829.0,106.0,1.6,24.2,595.0,715.79,544.44
2018,2,4,11,45,870.0,95.5,1.7,24.35,615.5,760.49,574.91
2018,2,4,12,0,911.0,85.0,1.8,24.5,636.0,799.0,601.15
2018,2,4,12,15,878.5,95.0,1.85,24.55,627.0,811.07,609.2
2018,2,4,12,30,846.0,105.0,1.9,24.6,618.0,813.74,611.26
2018,2,4,12,45,828.5,108.5,1.95,24.7,606.5,817.07,613.87
2018,2,4,13,0,811.0,112.0,2.0,24.8,595.0,816.71,614.11
2018,2,4,13,15,812.0,109.5,1.95,24.7,583.5,821.54,617.67
2018,2,4,13,30,813.0,107.0,1.9,24.6,572.0,823.06,619.06
2018,2,4,13,45,749.5,119.0,1.9,24.55,535.0,788.31,596.16
2018,2,4,14,0,686.0,131.0,1.9,24.5,498.0,746.98,568.86
2018,2,4,14,15,687.0,119.5,1.8,24.2,470.5,729.47,557.84
2018,2,4,14,30,688.0,108.0,1.7,23.9,443.0,708.85,544.43
2018,2,4,14,45,648.0,108.5,1.55,23.6,406.0,667.18,515.64
2018,2,4,15,0,608.0,109.0,1.4,23.3,369.0,624.27,485.79
2018,2,4,15,15,630.5,94.5,1.4,23.3,341.0,609.91,476.81
2018,2,4,15,30,653.0,80.0,1.4,23.3,313.0,591.63,464.48
2018,2,4,15,45,600.5,76.5,1.1,21.8,269.5,531.44,420.29
2018,2,4,16,0,548.0,73.0,0.8,20.3,226.0,472.46,375.53
2018,2,4,16,15,493.0,64.5,0.9,19.65,183.0,407.86,326.09
2018,2,4,16,30,438.0,56.0,1.0,19.0,140.0,345.94,276.19
2018,2,4,16,45,403.5,45.0,1.05,18.35,105.5,295.54,232.63
2018,2,4,17,0,369.0,34.0,1.1,17.7,71.0,247.47,184.1
2018,2,4,17,15,226.5,22.0,1.1,17.4,41.0,141.61,8.22
2018,2,4,17,30,84.0,10.0,1.1,17.1,11.0,42.48,0.0
2018,2,4,17,45,42.0,5.0,1.1,16.8,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,5,6,45,7.5,0.5,0.5,14.4,0.5,0.0,0.0
2018,2,5,7,0,15.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,2,5,7,15,129.5,14.0,0.45,15.45,23.0,13.34,0.0
2018,2,5,7,30,244.0,27.0,0.5,16.2,45.0,22.31,9.39
2018,2,5,7,45,282.0,41.0,0.5,17.0,76.5,31.8,21.45
2018,2,5,8,0,320.0,55.0,0.5,17.8,108.0,53.7,32.62
2018,2,5,8,15,415.0,61.5,0.65,18.35,153.0,91.08,53.74
2018,2,5,8,30,510.0,68.0,0.8,18.9,198.0,138.07,86.92
2018,2,5,8,45,637.5,65.5,0.9,19.5,259.0,194.0,129.42
2018,2,5,9,0,765.0,63.0,1.0,20.1,320.0,264.95,186.33
2018,2,5,9,15,809.0,62.5,1.2,20.75,365.5,322.54,236.02
2018,2,5,9,30,853.0,62.0,1.4,21.4,411.0,383.85,288.04
2018,2,5,9,45,875.0,63.0,1.6,22.1,449.5,439.39,334.75
2018,2,5,10,0,897.0,64.0,1.8,22.8,488.0,495.19,380.29
2018,2,5,10,15,909.5,65.5,1.95,23.2,519.5,546.53,421.47
2018,2,5,10,30,922.0,67.0,2.1,23.6,551.0,596.65,460.6
2018,2,5,10,45,929.5,68.5,2.3,24.05,575.5,642.26,495.58
2018,2,5,11,0,937.0,70.0,2.5,24.5,600.0,685.75,528.22
2018,2,5,11,15,940.5,71.5,2.6,24.65,616.5,724.17,555.97
2018,2,5,11,30,944.0,73.0,2.7,24.8,633.0,759.78,580.5
2018,2,5,11,45,945.5,74.0,2.85,25.0,642.0,790.37,601.63
2018,2,5,12,0,947.0,75.0,3.0,25.2,651.0,817.72,620.55
2018,2,5,12,15,944.5,75.5,3.05,25.25,651.5,837.99,634.41
2018,2,5,12,30,942.0,76.0,3.1,25.3,652.0,854.66,645.94
2018,2,5,12,45,936.0,78.0,3.15,25.3,645.0,866.55,654.47
2018,2,5,13,0,930.0,80.0,3.2,25.3,638.0,874.71,660.63
2018,2,5,13,15,925.5,79.0,3.15,25.2,623.0,876.89,662.51
2018,2,5,13,30,921.0,78.0,3.1,25.1,608.0,875.37,662.04
2018,2,5,13,45,913.0,76.5,3.05,25.05,585.5,866.64,656.68
2018,2,5,14,0,905.0,75.0,3.0,25.0,563.0,854.36,649.04
2018,2,5,14,15,893.0,73.5,2.9,24.75,533.5,835.34,637.04
2018,2,5,14,30,881.0,72.0,2.8,24.5,504.0,813.12,622.88
2018,2,5,14,45,864.0,69.5,2.65,24.2,468.0,782.67,602.72
2018,2,5,15,0,847.0,67.0,2.5,23.9,432.0,756.2,585.27
2018,2,5,15,15,822.5,64.5,2.5,23.9,391.0,714.95,557.21
2018,2,5,15,30,798.0,62.0,2.5,23.9,350.0,671.99,527.42
2018,2,5,15,45,762.0,58.5,1.85,22.3,305.0,618.42,488.76
2018,2,5,16,0,726.0,55.0,1.2,20.7,260.0,564.6,447.47
2018,2,5,16,15,526.0,60.5,1.2,19.75,195.0,424.92,340.27
2018,2,5,16,30,326.0,66.0,1.2,18.8,130.0,292.5,234.57
2018,2,5,16,45,286.5,50.0,1.2,17.85,95.0,238.75,189.19
2018,2,5,17,0,247.0,34.0,1.2,16.9,60.0,187.88,141.52
2018,2,5,17,15,163.5,21.5,1.2,16.7,35.0,115.21,24.35
2018,2,5,17,30,80.0,9.0,1.2,16.5,10.0,40.12,0.0
2018,2,5,17,45,40.0,4.5,1.2,16.3,5.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,6,45,4.0,1.0,1.05,11.5,1.0,0.0,0.0
2018,2,6,7,0,8.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,2,6,7,15,115.0,16.0,1.0,12.8,24.5,15.25,0.0
2018,2,6,7,30,222.0,30.0,1.0,13.8,47.0,23.73,11.3
2018,2,6,7,45,426.5,34.5,1.0,14.8,96.5,26.91,17.54
2018,2,6,8,0,631.0,39.0,1.0,15.8,146.0,53.04,25.63
2018,2,6,8,15,594.5,52.0,1.1,16.5,177.5,99.25,53.64
2018,2,6,8,30,558.0,65.0,1.2,17.2,209.0,143.23,89.8
2018,2,6,8,45,581.5,76.0,1.25,17.9,251.0,193.26,132.12
2018,2,6,9,0,605.0,87.0,1.3,18.6,293.0,245.45,177.31
2018,2,6,9,15,748.5,73.0,1.5,19.3,360.0,315.01,233.58
2018,2,6,9,30,892.0,59.0,1.7,20.0,427.0,397.08,300.13
2018,2,6,9,45,912.5,60.0,1.85,20.65,466.0,454.06,348.21
2018,2,6,10,0,933.0,61.0,2.0,21.3,505.0,511.08,394.94
2018,2,6,10,15,946.5,62.5,2.15,21.7,538.0,564.69,438.08
2018,2,6,10,30,960.0,64.0,2.3,22.1,571.0,617.09,479.09
2018,2,6,10,45,969.5,64.0,2.4,22.5,596.0,663.93,514.78
2018,2,6,11,0,979.0,64.0,2.5,22.9,621.0,708.64,548.07
2018,2,6,11,15,985.0,65.0,2.5,23.1,639.5,749.72,576.55
2018,2,6,11,30,991.0,66.0,2.5,23.3,658.0,788.0,602.12
2018,2,6,11,45,994.0,66.0,2.5,23.5,667.5,819.92,623.09
2018,2,6,12,0,997.0,66.0,2.5,23.7,677.0,848.49,641.72
2018,2,6,12,15,995.0,67.0,2.5,23.75,678.0,870.77,656.44
2018,2,6,12,30,993.0,68.0,2.5,23.8,679.0,889.28,668.71
2018,2,6,12,45,988.0,69.5,2.45,23.85,672.0,902.08,676.84
2018,2,6,13,0,983.0,71.0,2.4,23.9,665.0,910.98,682.49
2018,2,6,13,15,977.5,71.0,2.4,23.8,650.0,913.75,685.05
2018,2,6,13,30,972.0,71.0,2.4,23.7,635.0,912.64,685.22
2018,2,6,13,45,963.0,70.5,2.4,23.65,611.5,904.12,680.45
2018,2,6,14,0,954.0,70.0,2.4,23.6,588.0,891.87,673.35
2018,2,6,14,15,941.0,68.5,2.3,23.35,557.0,871.46,660.47
2018,2,6,14,30,928.0,67.0,2.2,23.1,526.0,847.69,645.37
2018,2,6,14,45,909.5,65.5,2.1,22.8,489.0,816.37,625.15
2018,2,6,15,0,891.0,64.0,2.0,22.5,452.0,782.37,602.93
2018,2,6,15,15,867.0,61.5,2.0,22.5,409.5,740.54,574.98
2018,2,6,15,30,843.0,59.0,2.0,22.5,367.0,703.05,549.61
2018,2,6,15,45,808.0,56.0,1.55,21.0,320.5,649.32,511.58
2018,2,6,16,0,773.0,53.0,1.1,19.5,274.0,595.13,471.44
2018,2,6,16,15,707.0,49.5,1.1,18.65,224.0,520.96,415.38
2018,2,6,16,30,641.0,46.0,1.1,17.8,174.0,449.45,358.56
2018,2,6,16,45,512.0,40.0,1.15,16.95,125.0,350.34,277.42
2018,2,6,17,0,383.0,34.0,1.2,16.1,76.0,256.48,195.28
2018,2,6,17,15,215.0,21.0,1.2,15.85,42.5,139.59,47.81
2018,2,6,17,30,47.0,8.0,1.2,15.6,9.0,26.26,0.0
2018,2,6,17,45,23.5,4.0,1.2,15.4,4.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,2.5,1.25,11.4,2.0,0.0,0.0
2018,2,7,7,0,25.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,2,7,7,15,87.0,17.0,1.35,12.8,22.5,16.2,0.0
2018,2,7,7,30,149.0,29.0,1.5,13.9,41.0,22.78,11.26
2018,2,7,7,45,349.0,37.0,1.7,15.0,90.5,28.98,19.34
2018,2,7,8,0,549.0,45.0,1.9,16.1,140.0,54.31,27.95
2018,2,7,8,15,535.0,57.0,1.95,16.8,173.0,99.19,55.86
2018,2,7,8,30,521.0,69.0,2.0,17.5,206.0,142.2,90.65
2018,2,7,8,45,560.0,78.5,2.05,18.2,250.0,192.04,132.28
2018,2,7,9,0,599.0,88.0,2.1,18.9,294.0,245.84,178.39
2018,2,7,9,15,722.5,76.0,2.25,19.75,355.5,310.97,231.7
2018,2,7,9,30,846.0,64.0,2.4,20.6,417.0,386.13,293.2
2018,2,7,9,45,866.0,66.0,2.6,21.45,455.0,442.19,340.49
2018,2,7,10,0,886.0,68.0,2.8,22.3,493.0,497.91,386.12
2018,2,7,10,15,898.5,70.0,2.8,22.7,525.0,549.5,427.43
2018,2,7,10,30,911.0,72.0,2.8,23.1,557.0,599.92,466.55
2018,2,7,10,45,920.0,72.5,2.8,23.55,581.5,645.14,500.66
2018,2,7,11,0,929.0,73.0,2.8,24.0,606.0,688.36,532.37
2018,2,7,11,15,933.5,74.5,2.8,24.25,623.5,727.35,559.77
2018,2,7,11,30,938.0,76.0,2.8,24.5,641.0,763.61,584.05
2018,2,7,11,45,940.5,76.5,2.75,24.7,650.0,794.36,604.13
2018,2,7,12,0,943.0,77.0,2.7,24.9,659.0,821.92,621.92
2018,2,7,12,15,939.5,78.5,2.6,24.95,659.5,842.55,634.94
2018,2,7,12,30,936.0,80.0,2.5,25.0,660.0,859.55,645.52
2018,2,7,12,45,928.0,82.0,2.45,25.1,652.0,869.76,651.82
2018,2,7,13,0,920.0,84.0,2.4,25.2,644.0,876.21,655.76
2018,2,7,13,15,914.5,83.5,2.3,25.15,629.0,878.13,656.78
2018,2,7,13,30,909.0,83.0,2.2,25.1,614.0,876.39,655.48
2018,2,7,13,45,900.0,82.0,2.1,25.0,591.5,867.48,649.64
2018,2,7,14,0,891.0,81.0,2.0,24.9,569.0,855.06,641.61
2018,2,7,14,15,878.0,79.0,1.85,24.7,539.0,834.72,628.1
2018,2,7,14,30,865.0,77.0,1.7,24.5,509.0,818.16,617.25
2018,2,7,14,45,846.0,75.5,1.6,24.25,473.0,787.43,597.26
2018,2,7,15,0,827.0,74.0,1.5,24.0,437.0,754.15,575.48
2018,2,7,15,15,801.5,70.5,1.5,24.0,395.5,711.19,547.02
2018,2,7,15,30,776.0,67.0,1.5,24.0,354.0,666.6,516.88
2018,2,7,15,45,738.5,63.5,1.15,22.55,309.0,612.36,478.94
2018,2,7,16,0,701.0,60.0,0.8,21.1,264.0,557.95,438.76
2018,2,7,16,15,627.5,56.5,0.85,20.2,215.0,486.04,385.12
2018,2,7,16,30,554.0,53.0,0.9,19.3,166.0,413.78,328.56
2018,2,7,16,45,429.0,45.0,1.0,18.4,118.5,312.61,246.89
2018,2,7,17,0,304.0,37.0,1.1,17.5,71.0,221.24,168.63
2018,2,7,17,15,200.5,24.5,1.1,17.05,42.5,138.63,60.15
2018,2,7,17,30,97.0,12.0,1.1,16.6,14.0,50.09,0.0
2018,2,7,17,45,48.5,6.0,1.1,16.15,7.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,2.0,0.95,13.45,2.0,0.0,0.0
2018,2,8,7,0,23.0,4.0,0.9,13.7,4.0,0.0,0.0
2018,2,8,7,15,113.0,18.5,0.9,14.6,27.0,17.63,0.0
2018,2,8,7,30,203.0,33.0,0.9,15.5,50.0,26.06,14.2
2018,2,8,7,45,392.0,38.5,0.9,16.4,98.5,30.25,20.39
2018,2,8,8,0,581.0,44.0,0.9,17.3,147.0,55.34,27.55
2018,2,8,8,15,552.0,57.5,0.95,17.95,178.5,102.08,57.15
2018,2,8,8,30,523.0,71.0,1.0,18.6,210.0,145.21,92.46
2018,2,8,8,45,577.0,78.0,1.0,19.2,257.0,196.13,134.01
2018,2,8,9,0,631.0,85.0,1.0,19.8,304.0,252.67,181.36
2018,2,8,9,15,739.0,76.0,1.0,20.65,363.5,317.72,234.05
2018,2,8,9,30,847.0,67.0,1.0,21.5,423.0,391.27,292.95
2018,2,8,9,45,868.5,68.0,0.95,22.3,461.5,447.16,338.12
2018,2,8,10,0,890.0,69.0,0.9,23.1,500.0,502.83,381.37
2018,2,8,10,15,903.5,70.5,1.0,23.55,532.0,554.72,421.78
2018,2,8,10,30,917.0,72.0,1.1,24.0,564.0,605.5,460.18
2018,2,8,10,45,926.5,72.5,1.2,24.5,589.0,651.37,494.0
2018,2,8,11,0,936.0,73.0,1.3,25.0,614.0,695.25,525.6
2018,2,8,11,15,942.0,74.0,1.35,25.2,632.0,735.04,552.8
2018,2,8,11,30,948.0,75.0,1.4,25.4,650.0,772.17,577.2
2018,2,8,11,45,951.0,75.5,1.45,25.6,659.5,803.63,597.68
2018,2,8,12,0,954.0,76.0,1.5,25.8,669.0,831.89,616.03
2018,2,8,12,15,955.0,75.5,1.55,25.85,670.0,854.08,630.77
2018,2,8,12,30,956.0,75.0,1.6,25.9,671.0,872.72,643.32
2018,2,8,12,45,954.5,74.5,1.65,25.95,664.5,885.66,652.26
2018,2,8,13,0,953.0,74.0,1.7,26.0,658.0,894.85,658.95
2018,2,8,13,15,948.5,73.0,1.75,25.9,643.0,897.12,661.66
2018,2,8,13,30,944.0,72.0,1.8,25.8,628.0,895.58,662.1
2018,2,8,13,45,936.5,71.0,1.85,25.7,605.5,887.74,658.53
2018,2,8,14,0,929.0,70.0,1.9,25.6,583.0,876.23,652.69
2018,2,8,14,15,917.5,69.0,1.85,25.4,553.5,857.84,641.58
2018,2,8,14,30,906.0,68.0,1.8,25.2,524.0,836.15,628.33
2018,2,8,14,45,890.0,65.5,1.8,24.95,487.5,805.81,609.79
2018,2,8,15,0,874.0,63.0,1.8,24.7,451.0,772.72,589.19
2018,2,8,15,15,851.0,61.0,1.8,24.7,409.5,732.5,562.71
2018,2,8,15,30,828.0,59.0,1.8,24.7,368.0,696.71,538.89
2018,2,8,15,45,787.0,57.0,1.4,23.2,321.0,640.27,499.57
2018,2,8,16,0,746.0,55.0,1.0,21.7,274.0,583.8,458.62
2018,2,8,16,15,620.0,56.0,1.05,20.8,217.0,482.26,382.71
2018,2,8,16,30,494.0,57.0,1.1,19.9,160.0,384.66,306.51
2018,2,8,16,45,380.5,47.0,1.15,18.95,114.0,289.56,229.32
2018,2,8,17,0,267.0,37.0,1.2,18.0,68.0,202.59,155.09
2018,2,8,17,15,165.5,24.0,1.2,17.65,40.0,123.28,61.75
2018,2,8,17,30,64.0,11.0,1.2,17.3,12.0,36.12,0.0
2018,2,8,17,45,32.0,5.5,1.2,16.9,6.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,6,45,14.0,2.0,0.85,13.6,2.0,0.0,0.0
2018,2,9,7,0,28.0,4.0,0.8,13.9,4.0,3.81,0.0
2018,2,9,7,15,178.5,17.5,0.9,14.75,32.0,16.68,0.0
2018,2,9,7,30,329.0,31.0,1.0,15.6,60.0,25.57,14.31
2018,2,9,7,45,485.0,35.0,1.05,16.5,107.5,26.95,17.61
2018,2,9,8,0,641.0,39.0,1.1,17.4,155.0,56.22,26.43
2018,2,9,8,15,598.0,53.5,1.2,18.0,186.5,103.75,56.54
2018,2,9,8,30,555.0,68.0,1.3,18.6,218.0,148.27,93.73
2018,2,9,8,45,615.5,72.0,1.45,19.25,266.0,199.75,135.86
2018,2,9,9,0,676.0,76.0,1.6,19.9,314.0,257.47,184.62
2018,2,9,9,15,740.5,75.0,1.7,20.6,365.0,318.71,236.27
2018,2,9,9,30,805.0,74.0,1.8,21.3,416.0,384.08,290.59
2018,2,9,9,45,861.5,68.0,1.95,22.0,463.0,446.04,341.55
2018,2,9,10,0,918.0,62.0,2.1,22.7,510.0,511.12,393.66
2018,2,9,10,15,931.0,63.0,2.25,23.25,542.5,563.55,435.29
2018,2,9,10,30,944.0,64.0,2.4,23.8,575.0,614.73,474.82
2018,2,9,10,45,953.0,64.5,2.6,24.35,600.0,661.4,510.24
2018,2,9,11,0,962.0,65.0,2.8,24.9,625.0,705.96,543.3
2018,2,9,11,15,967.0,66.5,2.9,25.2,643.0,746.52,571.28
2018,2,9,11,30,972.0,68.0,3.0,25.5,661.0,784.28,596.8
2018,2,9,11,45,975.0,68.0,3.1,25.8,670.5,815.84,617.91
2018,2,9,12,0,978.0,68.0,3.2,26.1,680.0,844.11,636.75
2018,2,9,12,15,977.0,69.0,3.3,26.2,681.5,866.9,652.38
2018,2,9,12,30,976.0,70.0,3.4,26.3,683.0,886.01,665.63
2018,2,9,12,45,971.5,71.0,3.45,26.35,676.0,898.45,674.32
2018,2,9,13,0,967.0,72.0,3.5,26.4,669.0,907.04,680.58
2018,2,9,13,15,962.0,71.5,3.5,26.3,654.0,909.55,683.0
2018,2,9,13,30,957.0,71.0,3.5,26.2,639.0,908.2,683.0
2018,2,9,13,45,946.0,71.5,3.5,26.1,615.5,899.16,677.94
2018,2,9,14,0,935.0,72.0,3.5,26.0,592.0,886.46,670.55
2018,2,9,14,15,910.0,71.0,3.4,25.7,555.5,856.68,651.4
2018,2,9,14,30,885.0,70.0,3.3,25.4,519.0,823.91,630.22
2018,2,9,14,45,861.5,70.0,3.2,25.05,482.0,791.0,608.92
2018,2,9,15,0,838.0,70.0,3.1,24.7,445.0,762.46,590.53
2018,2,9,15,15,836.5,65.5,3.1,24.7,410.5,736.07,573.14
2018,2,9,15,30,835.0,61.0,3.1,24.7,376.0,706.69,553.26
2018,2,9,15,45,749.5,63.5,2.3,23.0,320.0,624.13,493.57
2018,2,9,16,0,664.0,66.0,1.5,21.3,264.0,548.64,436.19
2018,2,9,16,15,542.5,64.0,1.45,20.25,207.5,444.98,357.04
2018,2,9,16,30,421.0,62.0,1.4,19.2,151.0,348.45,280.26
2018,2,9,16,45,362.0,50.5,1.35,18.15,113.0,284.17,226.65
2018,2,9,17,0,303.0,39.0,1.3,17.1,75.0,224.37,173.48
2018,2,9,17,15,216.0,26.5,1.3,16.9,46.0,150.47,84.93
2018,2,9,17,30,129.0,14.0,1.3,16.7,17.0,65.29,0.0
2018,2,9,17,45,64.5,7.0,1.25,16.5,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,10,6,45,22.5,3.0,0.85,10.6,3.0,0.0,0.0
2018,2,10,7,0,45.0,6.0,0.8,11.0,6.0,5.72,0.0
2018,2,10,7,15,91.5,19.0,0.95,11.7,25.5,15.15,0.0
2018,2,10,7,30,138.0,32.0,1.1,12.4,45.0,25.02,14.52
2018,2,10,7,45,212.0,47.5,1.25,13.05,80.5,36.51,26.29
2018,2,10,8,0,286.0,63.0,1.4,13.7,116.0,61.56,39.52
2018,2,10,8,15,358.5,72.5,1.55,14.4,158.0,97.24,61.81
2018,2,10,8,30,431.0,82.0,1.7,15.1,200.0,141.24,94.74
2018,2,10,8,45,589.0,75.5,1.85,15.8,267.0,198.46,137.99
2018,2,10,9,0,747.0,69.0,2.0,16.5,334.0,273.01,197.98
2018,2,10,9,15,802.0,67.0,2.3,17.35,383.0,332.6,249.85
2018,2,10,9,30,857.0,65.0,2.6,18.2,432.0,397.21,305.16
2018,2,10,9,45,875.0,66.5,2.9,19.0,470.0,452.35,352.42
2018,2,10,10,0,893.0,68.0,3.2,19.8,508.0,507.37,398.2
2018,2,10,10,15,905.0,70.0,3.35,20.15,540.0,559.3,440.65
2018,2,10,10,30,917.0,72.0,3.5,20.5,572.0,609.99,480.99
2018,2,10,10,45,925.5,73.0,3.6,20.8,597.0,655.94,516.74
2018,2,10,11,0,934.0,74.0,3.7,21.1,622.0,699.82,550.15
2018,2,10,11,15,939.5,75.0,3.75,21.25,639.5,739.34,578.53
2018,2,10,11,30,945.0,76.0,3.8,21.4,657.0,776.16,604.22
2018,2,10,11,45,943.5,77.5,3.85,21.55,665.0,805.36,624.36
2018,2,10,12,0,942.0,79.0,3.9,21.7,673.0,831.15,642.11
2018,2,10,12,15,946.5,78.0,3.95,21.8,676.0,855.44,658.98
2018,2,10,12,30,951.0,77.0,4.0,21.9,679.0,876.33,673.52
2018,2,10,12,45,904.0,90.0,4.05,21.95,657.5,866.74,666.93
2018,2,10,13,0,857.0,103.0,4.1,22.0,636.0,859.22,662.14
2018,2,10,13,15,859.0,99.5,4.15,21.9,623.0,864.08,666.61
2018,2,10,13,30,861.0,96.0,4.2,21.8,610.0,865.4,668.66
2018,2,10,13,45,880.0,87.0,4.25,21.75,596.0,864.08,668.89
2018,2,10,14,0,899.0,78.0,4.3,21.7,582.0,865.87,671.51
2018,2,10,14,15,887.5,76.5,4.35,21.4,552.5,847.15,660.26
2018,2,10,14,30,876.0,75.0,4.4,21.1,523.0,825.21,646.84
2018,2,10,14,45,873.0,71.0,4.4,20.85,491.5,804.01,633.59
2018,2,10,15,0,870.0,67.0,4.4,20.6,460.0,779.57,617.89
2018,2,10,15,15,844.5,65.0,4.4,20.6,417.5,743.88,593.08
2018,2,10,15,30,819.0,63.0,4.4,20.6,375.0,699.72,561.58
2018,2,10,15,45,784.0,60.0,3.75,19.5,329.0,646.19,522.48
2018,2,10,16,0,749.0,57.0,3.1,18.4,283.0,592.25,481.95
2018,2,10,16,15,680.0,53.0,2.75,17.3,232.0,515.53,421.36
2018,2,10,16,30,611.0,49.0,2.4,16.2,181.0,446.55,364.42
2018,2,10,16,45,445.0,45.0,2.05,15.15,128.0,324.52,262.86
2018,2,10,17,0,279.0,41.0,1.7,14.1,75.0,214.93,168.95
2018,2,10,17,15,199.5,27.5,1.65,13.65,46.0,146.63,90.29
2018,2,10,17,30,120.0,14.0,1.6,13.2,17.0,61.92,0.0
2018,2,10,17,45,60.0,7.0,1.55,12.75,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,45,4.0,2.0,1.15,9.6,2.0,0.0,0.0
2018,2,11,7,0,8.0,4.0,1.1,10.0,4.0,3.81,0.0
2018,2,11,7,15,88.0,19.5,1.4,11.0,27.5,15.51,0.0
2018,2,11,7,30,168.0,35.0,1.7,12.0,51.0,27.43,16.83
2018,2,11,7,45,387.0,40.0,1.95,13.0,105.0,31.03,21.56
2018,2,11,8,0,606.0,45.0,2.2,14.0,159.0,62.72,32.15
2018,2,11,8,15,576.5,59.0,2.4,14.8,192.0,108.72,62.16
2018,2,11,8,30,547.0,73.0,2.6,15.6,225.0,153.65,99.99
2018,2,11,8,45,606.0,78.0,2.8,16.35,273.5,205.65,143.38
2018,2,11,9,0,665.0,83.0,3.0,17.1,322.0,263.8,193.32
2018,2,11,9,15,742.0,79.0,3.15,17.65,376.0,326.24,246.77
