Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,0,922.0,127.0,3.9,19.3,916.0,895.18,683.51
2018,4,13,11,15,924.0,128.5,3.9,19.55,930.0,930.69,706.65
2018,4,13,11,30,926.0,130.0,3.9,19.8,944.0,963.16,727.59
2018,4,13,11,45,926.0,131.0,3.9,20.1,949.5,990.12,744.57
2018,4,13,12,0,926.0,132.0,3.9,20.4,955.0,1013.67,759.27
2018,4,13,12,15,924.5,133.0,3.95,20.55,952.5,1032.29,771.49
2018,4,13,12,30,923.0,134.0,4.0,20.7,950.0,1047.29,781.41
2018,4,13,12,45,919.5,134.0,4.0,20.85,939.0,1055.61,786.67
2018,4,13,13,0,916.0,134.0,4.0,21.0,928.0,1060.17,789.62
2018,4,13,13,15,907.0,135.0,4.0,21.0,907.5,1056.53,787.75
2018,4,13,13,30,898.0,136.0,4.0,21.0,887.0,1049.18,783.61
2018,4,13,13,45,892.0,134.0,4.0,21.05,861.0,1038.01,776.92
2018,4,13,14,0,886.0,132.0,4.0,21.1,835.0,1032.31,774.08
2018,4,13,14,15,873.0,130.5,3.95,21.0,799.5,1007.67,758.66
2018,4,13,14,30,860.0,129.0,3.9,20.9,764.0,979.84,741.25
2018,4,13,14,45,845.0,126.5,3.85,20.8,723.0,946.03,719.75
2018,4,13,15,0,830.0,124.0,3.8,20.7,682.0,909.55,696.34
2018,4,13,15,15,813.0,122.5,3.8,20.7,638.5,869.99,670.65
2018,4,13,15,30,796.0,121.0,3.8,20.7,595.0,828.35,643.26
2018,4,13,15,45,773.0,116.5,3.65,20.25,545.0,780.99,611.81
2018,4,13,16,0,750.0,112.0,3.5,19.8,495.0,728.46,576.13
2018,4,13,16,15,719.5,104.5,3.15,19.35,440.5,666.32,531.84
2018,4,13,16,30,689.0,97.0,2.8,18.9,386.0,604.58,485.64
2018,4,13,16,45,651.5,90.5,2.45,18.4,334.0,540.3,436.09
2018,4,13,17,0,614.0,84.0,2.1,17.9,282.0,477.82,386.4
2018,4,13,17,15,553.5,75.5,1.85,16.95,229.0,402.95,326.1
2018,4,13,17,30,493.0,67.0,1.6,16.0,176.0,333.05,267.58
2018,4,13,17,45,399.5,55.0,1.35,15.0,128.0,250.97,197.7
2018,4,13,18,0,306.0,43.0,1.1,14.0,80.0,179.7,134.91
2018,4,13,18,15,183.5,28.0,1.1,13.6,47.0,102.41,49.61
2018,4,13,18,30,61.0,13.0,1.1,13.2,14.0,27.92,0.0
2018,4,13,18,45,30.5,6.5,1.15,12.8,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,10.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.5,0.75,11.7,26.0,15.73,0.0
2018,4,14,6,0,235.0,31.0,0.7,12.1,50.0,24.49,12.74
2018,4,14,6,15,354.0,42.0,0.9,12.9,95.0,33.49,23.57
2018,4,14,6,30,473.0,53.0,1.1,13.7,140.0,40.71,30.52
2018,4,14,6,45,545.0,60.5,1.25,14.45,192.0,44.41,34.05
2018,4,14,7,0,617.0,68.0,1.4,15.2,244.0,47.99,37.24
2018,4,14,7,15,665.0,74.0,1.55,15.9,298.5,76.18,43.35
2018,4,14,7,30,713.0,80.0,1.7,16.6,353.0,129.64,73.41
2018,4,14,7,45,746.0,84.0,1.8,17.35,406.5,188.69,118.42
2018,4,14,8,0,779.0,88.0,1.9,18.1,460.0,247.22,167.59
2018,4,14,8,15,803.0,92.0,1.95,18.7,511.5,306.69,219.38
2018,4,14,8,30,827.0,96.0,2.0,19.3,563.0,368.29,272.48
2018,4,14,8,45,844.0,99.0,2.1,19.9,610.0,428.0,323.12
2018,4,14,9,0,861.0,102.0,2.2,20.5,657.0,488.43,372.73
2018,4,14,9,15,875.5,104.0,2.2,20.95,699.5,548.72,420.44
2018,4,14,9,30,890.0,106.0,2.2,21.4,742.0,606.58,464.71
2018,4,14,9,45,901.0,106.5,2.2,21.8,778.0,660.4,504.73
2018,4,14,10,0,912.0,107.0,2.2,22.2,814.0,713.08,542.67
2018,4,14,10,15,919.5,108.5,2.15,22.6,843.5,762.82,576.3
2018,4,14,10,30,927.0,110.0,2.1,23.0,873.0,810.64,606.56
2018,4,14,10,45,932.0,111.0,2.1,23.35,895.0,853.84,633.74
2018,4,14,11,0,937.0,112.0,2.1,23.7,917.0,894.48,658.9
2018,4,14,11,15,940.0,113.0,2.05,23.95,931.0,930.64,680.62
2018,4,14,11,30,943.0,114.0,2.0,24.2,945.0,963.76,700.15
2018,4,14,11,45,944.0,114.0,1.9,24.45,950.5,990.84,715.03
2018,4,14,12,0,945.0,114.0,1.8,24.7,956.0,1014.48,727.6
2018,4,14,12,15,943.5,114.0,1.75,24.85,953.0,1032.17,737.32
2018,4,14,12,30,942.0,114.0,1.7,25.0,950.0,1046.16,744.82
2018,4,14,12,45,938.0,114.5,1.65,25.15,938.5,1054.43,748.87
2018,4,14,13,0,934.0,115.0,1.6,25.3,927.0,1058.88,750.72
2018,4,14,13,15,930.0,113.5,1.6,25.3,908.0,1057.38,750.29
2018,4,14,13,30,926.0,112.0,1.6,25.3,889.0,1052.05,747.71
2018,4,14,13,45,920.0,110.5,1.6,25.3,862.5,1040.95,741.73
2018,4,14,14,0,914.0,109.0,1.6,25.3,836.0,1026.19,733.65
2018,4,14,14,15,905.5,106.5,1.65,25.15,802.0,1004.31,722.37
2018,4,14,14,30,897.0,104.0,1.7,25.0,768.0,979.05,708.98
2018,4,14,14,45,886.0,101.0,1.75,24.9,728.0,947.68,691.45
2018,4,14,15,0,875.0,98.0,1.8,24.8,688.0,913.39,671.87
2018,4,14,15,15,859.0,96.0,1.8,24.8,643.0,873.16,647.35
2018,4,14,15,30,843.0,94.0,1.8,24.8,598.0,837.6,625.74
2018,4,14,15,45,822.5,90.5,1.9,24.25,548.5,787.6,596.13
2018,4,14,16,0,802.0,87.0,2.0,23.7,499.0,736.31,564.81
2018,4,14,16,15,774.0,83.0,1.95,23.1,446.5,678.0,526.55
2018,4,14,16,30,746.0,79.0,1.9,22.5,394.0,619.69,487.01
2018,4,14,16,45,706.0,74.0,1.85,21.9,340.0,555.67,440.13
2018,4,14,17,0,666.0,69.0,1.8,21.3,286.0,491.12,391.04
2018,4,14,17,15,607.0,63.0,1.7,20.2,233.0,417.6,333.38
2018,4,14,17,30,548.0,57.0,1.6,19.1,180.0,348.95,277.02
2018,4,14,17,45,426.0,49.0,1.45,18.05,129.0,256.36,199.85
2018,4,14,18,0,304.0,41.0,1.3,17.0,78.0,176.12,131.16
2018,4,14,18,15,183.5,26.5,1.3,16.5,45.5,100.86,52.32
2018,4,14,18,30,63.0,12.0,1.3,16.0,13.0,27.5,0.0
2018,4,14,18,45,31.5,6.0,1.3,15.5,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,0.7,11.1,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,0.7,11.3,4.0,0.0,0.0
2018,4,15,5,45,76.0,17.5,0.7,11.55,23.5,16.68,0.0
2018,4,15,6,0,139.0,31.0,0.7,11.8,43.0,24.32,13.36
2018,4,15,6,15,236.0,46.5,0.9,12.2,83.5,35.79,25.74
2018,4,15,6,30,333.0,62.0,1.1,12.6,124.0,46.77,36.08
2018,4,15,6,45,403.0,74.0,1.3,13.0,173.5,54.52,43.29
2018,4,15,7,0,473.0,86.0,1.5,13.4,223.0,61.92,49.94
2018,4,15,7,15,561.0,91.0,1.6,14.0,285.0,88.0,55.34
2018,4,15,7,30,649.0,96.0,1.7,14.6,347.0,138.36,83.67
2018,4,15,7,45,688.0,100.0,1.85,15.2,400.5,190.73,123.62
2018,4,15,8,0,727.0,104.0,2.0,15.8,454.0,247.64,171.56
2018,4,15,8,15,755.0,108.0,2.0,16.5,505.5,305.65,222.0
2018,4,15,8,30,783.0,112.0,2.0,17.2,557.0,369.49,276.56
2018,4,15,8,45,725.5,139.5,2.05,17.9,578.5,415.65,317.27
2018,4,15,9,0,668.0,167.0,2.1,18.6,600.0,457.87,352.69
2018,4,15,9,15,679.0,175.5,2.25,19.15,640.0,511.1,395.03
2018,4,15,9,30,690.0,184.0,2.4,19.7,680.0,564.35,436.07
2018,4,15,9,45,786.0,154.5,2.5,20.25,745.5,635.7,490.13
2018,4,15,10,0,882.0,125.0,2.6,20.8,811.0,711.45,546.22
2018,4,15,10,15,890.0,126.5,2.8,21.1,840.5,760.28,581.78
2018,4,15,10,30,898.0,128.0,3.0,21.4,870.0,807.31,613.98
2018,4,15,10,45,903.5,129.5,3.2,21.7,892.0,850.31,643.17
2018,4,15,11,0,909.0,131.0,3.4,22.0,914.0,890.89,670.55
2018,4,15,11,15,913.5,131.0,3.55,22.1,928.5,926.54,694.69
2018,4,15,11,30,918.0,131.0,3.7,22.2,943.0,959.32,716.89
2018,4,15,11,45,920.5,131.0,3.8,22.3,949.5,987.22,735.52
2018,4,15,12,0,923.0,131.0,3.9,22.4,956.0,1011.85,752.02
2018,4,15,12,15,924.5,130.0,4.05,22.35,954.5,1031.11,765.82
2018,4,15,12,30,926.0,129.0,4.2,22.3,953.0,1046.82,777.4
2018,4,15,12,45,926.0,127.0,4.3,22.25,943.0,1056.37,784.72
2018,4,15,13,0,926.0,125.0,4.4,22.2,933.0,1062.15,789.72
2018,4,15,13,15,922.5,124.0,4.55,21.95,914.5,1061.71,791.91
2018,4,15,13,30,919.0,123.0,4.7,21.7,896.0,1057.48,792.06
2018,4,15,13,45,913.5,120.5,4.8,21.45,869.5,1045.9,786.89
2018,4,15,14,0,908.0,118.0,4.9,21.2,843.0,1030.64,779.31
2018,4,15,14,15,898.0,116.0,4.95,20.8,808.5,1007.98,766.73
2018,4,15,14,30,888.0,114.0,5.0,20.4,774.0,982.03,751.86
2018,4,15,14,45,875.0,112.0,5.05,20.0,733.5,950.16,732.77
2018,4,15,15,0,862.0,110.0,5.1,19.6,693.0,923.23,717.04
2018,4,15,15,15,845.5,107.0,5.1,19.6,647.5,881.49,689.1
2018,4,15,15,30,829.0,104.0,5.1,19.6,602.0,837.62,659.44
2018,4,15,15,45,804.0,101.0,5.05,18.6,551.0,784.98,625.16
2018,4,15,16,0,779.0,98.0,5.0,17.6,500.0,731.41,589.41
2018,4,15,16,15,743.0,94.5,4.9,17.05,445.5,671.91,547.05
2018,4,15,16,30,707.0,91.0,4.8,16.5,391.0,610.11,500.9
2018,4,15,16,45,659.5,86.0,4.75,15.95,336.5,540.42,446.46
2018,4,15,17,0,612.0,81.0,4.7,15.4,282.0,473.48,392.41
2018,4,15,17,15,506.5,76.0,4.45,14.9,222.0,378.44,313.12
2018,4,15,17,30,401.0,71.0,4.2,14.4,162.0,291.0,238.4
2018,4,15,17,45,298.5,57.5,4.0,13.85,115.5,209.59,167.75
2018,4,15,18,0,196.0,44.0,3.8,13.3,69.0,139.71,106.33
2018,4,15,18,15,114.5,28.0,3.75,13.05,41.0,76.07,41.9
2018,4,15,18,30,33.0,12.0,3.7,12.8,13.0,19.87,0.0
2018,4,15,18,45,16.5,6.0,3.6,12.55,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,8.4,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.8,5.0,0.0,0.0
2018,4,16,5,45,108.0,21.0,1.3,9.25,30.0,20.02,0.0
2018,4,16,6,0,201.0,37.0,1.4,9.7,55.0,29.23,17.99
2018,4,16,6,15,306.0,50.0,1.6,9.9,98.5,38.58,28.51
2018,4,16,6,30,411.0,63.0,1.8,10.1,142.0,47.55,37.18
2018,4,16,6,45,466.5,74.5,2.0,10.35,190.5,56.17,45.25
2018,4,16,7,0,522.0,86.0,2.2,10.6,239.0,62.56,51.08
2018,4,16,7,15,529.0,100.5,2.35,10.75,282.0,96.38,63.33
2018,4,16,7,30,536.0,115.0,2.5,10.9,325.0,143.86,94.23
2018,4,16,7,45,433.5,109.5,2.65,11.0,295.0,158.76,110.34
2018,4,16,8,0,331.0,104.0,2.8,11.1,265.0,160.34,117.88
2018,4,16,8,15,166.0,86.0,2.95,11.35,167.0,122.88,93.89
2018,4,16,8,30,1.0,68.0,3.1,11.6,69.0,63.66,48.44
2018,4,16,8,45,2.0,93.5,3.25,11.8,95.0,87.96,68.68
2018,4,16,9,0,3.0,119.0,3.4,12.0,121.0,111.96,88.39
2018,4,16,9,15,20.0,141.0,3.6,12.15,155.5,140.88,112.12
2018,4,16,9,30,37.0,163.0,3.8,12.3,190.0,172.34,137.91
2018,4,16,9,45,18.5,118.5,3.95,12.45,132.0,122.31,96.47
2018,4,16,10,0,0.0,74.0,4.1,12.6,74.0,69.05,51.99
2018,4,16,10,15,6.5,129.0,4.25,12.6,134.5,125.06,98.27
2018,4,16,10,30,13.0,184.0,4.4,12.6,195.0,181.76,144.44
2018,4,16,10,45,50.0,269.0,4.5,12.6,312.0,295.32,236.28
2018,4,16,11,0,87.0,354.0,4.6,12.6,429.0,411.36,327.82
2018,4,16,11,15,218.0,333.0,4.65,12.65,525.5,522.15,417.12
2018,4,16,11,30,349.0,312.0,4.7,12.7,622.0,636.82,507.56
2018,4,16,11,45,523.5,275.0,4.7,12.75,743.0,774.53,614.16
2018,4,16,12,0,698.0,238.0,4.7,12.8,864.0,920.58,722.96
2018,4,16,12,15,432.0,303.5,4.75,12.8,690.5,744.46,588.27
2018,4,16,12,30,166.0,369.0,4.8,12.8,517.0,540.19,428.07
2018,4,16,12,45,155.5,345.5,4.8,12.85,483.0,509.74,405.73
2018,4,16,13,0,145.0,322.0,4.8,12.9,449.0,477.94,381.55
2018,4,16,13,15,475.5,247.5,4.85,12.8,651.0,756.85,604.16
2018,4,16,13,30,806.0,173.0,4.9,12.7,853.0,1007.76,789.32
2018,4,16,13,45,788.5,177.0,4.9,12.6,825.5,991.95,777.5
2018,4,16,14,0,771.0,181.0,4.9,12.5,798.0,979.69,770.19
2018,4,16,14,15,718.5,192.0,4.9,12.35,748.5,932.03,737.58
2018,4,16,14,30,666.0,203.0,4.9,12.2,699.0,882.64,703.58
2018,4,16,14,45,541.5,230.5,4.9,12.1,620.0,778.24,625.89
2018,4,16,15,0,417.0,258.0,4.9,12.0,541.0,682.83,552.35
2018,4,16,15,15,471.5,220.0,4.9,12.0,520.0,677.98,552.28
2018,4,16,15,30,526.0,182.0,4.9,12.0,499.0,667.18,547.13
2018,4,16,15,45,623.0,146.0,4.85,11.6,491.5,693.15,571.26
2018,4,16,16,0,720.0,110.0,4.8,11.2,484.0,703.28,581.58
2018,4,16,16,15,671.5,107.5,4.7,10.95,427.5,635.01,529.69
2018,4,16,16,30,623.0,105.0,4.6,10.7,371.0,568.7,477.22
2018,4,16,16,45,592.5,94.0,4.5,10.4,320.0,506.83,427.47
2018,4,16,17,0,562.0,83.0,4.4,10.1,269.0,446.33,377.26
2018,4,16,17,15,559.5,71.0,4.05,9.75,228.0,401.52,337.98
2018,4,16,17,30,557.0,59.0,3.7,9.4,187.0,355.81,296.13
2018,4,16,17,45,460.0,50.0,3.35,9.05,137.5,272.21,221.52
2018,4,16,18,0,363.0,41.0,3.0,8.7,88.0,198.67,154.35
2018,4,16,18,15,227.5,27.5,2.8,8.55,52.5,117.04,70.79
2018,4,16,18,30,92.0,14.0,2.6,8.4,17.0,36.89,0.0
2018,4,16,18,45,46.0,7.0,2.4,8.2,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,17,5,15,14.5,3.0,1.4,7.3,3.0,0.0,0.0
2018,4,17,5,30,29.0,6.0,1.5,7.6,6.0,5.72,0.0
2018,4,17,5,45,148.0,21.0,1.6,7.95,33.5,16.84,0.0
2018,4,17,6,0,267.0,36.0,1.7,8.3,61.0,28.35,17.86
2018,4,17,6,15,377.0,47.0,1.75,8.7,107.0,37.47,27.75
2018,4,17,6,30,487.0,58.0,1.8,9.1,153.0,44.49,34.62
2018,4,17,6,45,557.5,65.5,1.8,9.5,206.5,48.0,38.05
2018,4,17,7,0,628.0,73.0,1.8,9.9,260.0,51.41,41.16
2018,4,17,7,15,675.5,79.0,1.8,10.45,315.5,86.37,50.04
2018,4,17,7,30,723.0,85.0,1.8,11.0,371.0,140.7,83.17
2018,4,17,7,45,757.5,89.5,1.8,11.5,426.0,197.33,127.95
2018,4,17,8,0,792.0,94.0,1.8,12.0,481.0,261.49,183.15
2018,4,17,8,15,816.5,97.0,1.8,12.55,533.0,321.0,236.03
2018,4,17,8,30,841.0,100.0,1.8,13.1,585.0,382.66,290.1
2018,4,17,8,45,859.5,102.5,1.85,13.7,632.5,443.27,342.13
2018,4,17,9,0,878.0,105.0,1.9,14.3,680.0,504.71,393.08
2018,4,17,9,15,892.5,106.5,1.9,14.7,723.0,565.33,441.71
2018,4,17,9,30,907.0,108.0,1.9,15.1,766.0,623.48,486.83
2018,4,17,9,45,918.5,109.0,1.9,15.55,803.0,678.75,528.23
2018,4,17,10,0,930.0,110.0,1.9,16.0,840.0,732.89,567.47
2018,4,17,10,15,936.0,112.5,1.9,16.35,869.5,783.11,601.95
2018,4,17,10,30,942.0,115.0,1.9,16.7,899.0,831.24,633.26
2018,4,17,10,45,945.5,116.0,1.85,17.0,920.0,873.62,659.8
2018,4,17,11,0,949.0,117.0,1.8,17.3,941.0,913.3,684.14
2018,4,17,11,15,950.5,118.5,1.85,17.55,954.5,948.83,706.78
2018,4,17,11,30,952.0,120.0,1.9,17.8,968.0,981.2,727.28
2018,4,17,11,45,951.5,122.0,1.9,18.05,973.5,1008.94,744.08
2018,4,17,12,0,951.0,124.0,1.9,18.3,979.0,1033.18,758.62
2018,4,17,12,15,950.5,123.5,1.95,18.4,976.0,1051.32,770.41
2018,4,17,12,30,950.0,123.0,2.0,18.5,973.0,1065.74,780.0
2018,4,17,12,45,947.0,123.0,2.05,18.65,962.0,1074.44,785.94
2018,4,17,13,0,944.0,123.0,2.1,18.8,951.0,1079.3,789.62
2018,4,17,13,15,939.0,122.0,2.15,18.8,931.5,1077.25,789.51
2018,4,17,13,30,934.0,121.0,2.2,18.8,912.0,1071.37,787.14
2018,4,17,13,45,925.5,121.0,2.2,18.85,884.5,1059.29,780.14
2018,4,17,14,0,917.0,121.0,2.2,18.9,857.0,1043.59,770.98
2018,4,17,14,15,906.0,120.0,2.25,18.8,822.5,1020.87,758.4
2018,4,17,14,30,895.0,119.0,2.3,18.7,788.0,994.88,743.69
2018,4,17,14,45,880.5,117.5,2.3,18.6,747.0,970.1,729.22
2018,4,17,15,0,866.0,116.0,2.3,18.5,706.0,934.2,707.2
2018,4,17,15,15,849.5,113.0,2.3,18.5,660.0,892.29,680.74
2018,4,17,15,30,833.0,110.0,2.3,18.5,614.0,848.23,652.52
2018,4,17,15,45,807.5,106.5,2.45,18.0,562.5,794.41,619.3
2018,4,17,16,0,782.0,103.0,2.6,17.5,511.0,739.67,584.38
2018,4,17,16,15,746.0,100.0,2.65,17.05,456.5,680.85,544.64
2018,4,17,16,30,710.0,97.0,2.7,16.6,402.0,619.41,500.51
2018,4,17,16,45,663.0,92.0,2.75,16.15,347.0,549.77,447.88
2018,4,17,17,0,616.0,87.0,2.8,15.7,292.0,482.78,395.31
2018,4,17,17,15,553.5,79.0,2.55,14.85,238.5,407.2,333.73
2018,4,17,17,30,491.0,71.0,2.3,14.0,185.0,336.76,274.19
2018,4,17,17,45,397.0,59.5,2.1,13.15,136.5,254.05,203.15
2018,4,17,18,0,303.0,48.0,1.9,12.3,88.0,184.08,141.29
2018,4,17,18,15,185.5,31.5,1.75,11.8,52.5,109.61,68.06
2018,4,17,18,30,68.0,15.0,1.6,11.3,17.0,31.73,0.0
2018,4,17,18,45,34.0,7.5,1.5,10.75,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.6,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.9,2.0,1.91,0.0
2018,4,18,5,45,0.0,8.0,0.35,9.15,8.0,7.41,0.0
2018,4,18,6,0,0.0,14.0,0.3,9.4,14.0,12.97,5.3
2018,4,18,6,15,0.0,21.0,0.3,9.85,21.0,19.47,11.78
2018,4,18,6,30,0.0,28.0,0.3,10.3,28.0,25.97,17.93
2018,4,18,6,45,0.0,47.5,0.35,10.7,47.5,44.14,34.5
2018,4,18,7,0,0.0,67.0,0.4,11.1,67.0,61.85,50.4
2018,4,18,7,15,21.5,103.0,0.45,11.65,111.5,90.66,71.61
2018,4,18,7,30,43.0,139.0,0.5,12.2,156.0,124.31,98.09
2018,4,18,7,45,56.0,166.0,0.6,12.7,191.5,152.98,120.57
2018,4,18,8,0,69.0,193.0,0.7,13.2,227.0,183.72,144.77
2018,4,18,8,15,60.5,213.5,0.75,13.45,245.5,204.96,161.97
2018,4,18,8,30,52.0,234.0,0.8,13.7,264.0,225.35,178.18
2018,4,18,8,45,52.5,249.0,0.85,14.0,281.5,243.99,192.56
2018,4,18,9,0,53.0,264.0,0.9,14.3,299.0,262.67,206.81
2018,4,18,9,15,140.0,299.5,0.85,14.55,399.5,343.68,269.05
2018,4,18,9,30,227.0,335.0,0.8,14.8,500.0,435.74,337.87
2018,4,18,9,45,222.5,355.5,0.75,15.1,524.0,466.56,359.12
2018,4,18,10,0,218.0,376.0,0.7,15.4,548.0,496.75,379.88
2018,4,18,10,15,279.0,362.0,0.85,15.75,590.0,543.89,415.47
2018,4,18,10,30,340.0,348.0,1.0,16.1,632.0,593.61,452.54
2018,4,18,10,45,479.0,319.0,1.15,16.45,730.0,699.48,529.98
2018,4,18,11,0,618.0,290.0,1.3,16.8,828.0,810.61,608.66
2018,4,18,11,15,575.5,317.5,1.55,17.1,824.5,824.84,617.97
2018,4,18,11,30,533.0,345.0,1.8,17.4,821.0,835.04,625.31
2018,4,18,11,45,514.0,355.0,2.05,17.65,816.5,845.92,633.85
2018,4,18,12,0,495.0,365.0,2.3,17.9,812.0,853.97,640.28
2018,4,18,12,15,456.0,376.5,2.5,18.0,787.0,841.43,632.09
2018,4,18,12,30,417.0,388.0,2.7,18.1,762.0,825.7,621.68
2018,4,18,12,45,342.5,400.0,2.85,18.15,705.0,763.59,577.99
2018,4,18,13,0,268.0,412.0,3.0,18.2,648.0,707.7,537.87
2018,4,18,13,15,237.5,409.0,3.15,18.1,615.0,678.12,517.58
2018,4,18,13,30,207.0,406.0,3.3,18.0,582.0,634.11,486.63
2018,4,18,13,45,228.5,396.0,3.4,17.95,584.5,646.24,497.42
2018,4,18,14,0,250.0,386.0,3.5,17.9,587.0,670.64,516.59
2018,4,18,14,15,217.5,367.0,3.55,17.7,537.0,603.56,468.39
2018,4,18,14,30,185.0,348.0,3.6,17.5,487.0,550.06,429.65
2018,4,18,14,45,146.5,328.0,3.7,17.35,434.5,490.14,385.15
2018,4,18,15,0,108.0,308.0,3.8,17.2,382.0,417.99,330.56
2018,4,18,15,15,150.5,290.5,3.8,17.2,386.0,448.04,356.1
2018,4,18,15,30,193.0,273.0,3.8,17.2,390.0,461.64,368.7
2018,4,18,15,45,130.5,243.5,3.85,16.55,320.0,372.39,299.5
2018,4,18,16,0,68.0,214.0,3.9,15.9,250.0,275.86,222.9
2018,4,18,16,15,162.0,179.0,3.9,15.4,252.5,314.72,258.28
2018,4,18,16,30,256.0,144.0,3.9,14.9,255.0,343.82,284.83
2018,4,18,16,45,400.5,113.5,3.85,14.45,260.5,401.23,333.86
2018,4,18,17,0,545.0,83.0,3.8,14.0,266.0,436.4,363.14
2018,4,18,17,15,508.0,72.0,3.45,13.25,219.0,375.03,311.43
2018,4,18,17,30,471.0,61.0,3.1,12.5,172.0,316.51,260.62
2018,4,18,17,45,382.5,52.0,2.75,11.75,127.0,241.24,194.63
2018,4,18,18,0,294.0,43.0,2.4,11.0,82.0,174.17,134.65
2018,4,18,18,15,187.5,29.0,2.2,10.4,50.0,107.35,68.95
2018,4,18,18,30,81.0,15.0,2.0,9.8,18.0,35.1,0.0
2018,4,18,18,45,40.5,7.5,1.8,9.25,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,5,15,37.0,5.0,2.15,7.1,5.0,0.0,0.0
2018,4,19,5,30,74.0,10.0,2.2,7.2,10.0,9.53,0.0
2018,4,19,5,45,213.5,22.0,2.2,7.35,40.0,18.56,0.0
2018,4,19,6,0,353.0,34.0,2.2,7.5,70.0,27.59,17.92
2018,4,19,6,15,466.0,42.5,2.3,7.9,119.5,32.8,23.8
2018,4,19,6,30,579.0,51.0,2.4,8.3,169.0,37.87,28.81
2018,4,19,6,45,641.0,56.5,2.45,8.7,223.0,40.15,31.05
2018,4,19,7,0,703.0,62.0,2.5,9.1,277.0,46.58,36.9
2018,4,19,7,15,742.0,67.0,2.65,9.8,332.0,87.89,47.88
2018,4,19,7,30,781.0,72.0,2.8,10.5,387.0,144.21,83.46
2018,4,19,7,45,757.5,85.0,2.95,11.2,425.0,201.24,131.88
2018,4,19,8,0,734.0,98.0,3.1,11.9,463.0,251.43,178.29
2018,4,19,8,15,618.5,139.0,3.3,12.6,468.0,299.28,225.67
2018,4,19,8,30,503.0,180.0,3.5,13.3,473.0,332.69,258.77
2018,4,19,8,45,426.5,220.5,3.7,14.0,483.0,368.4,290.49
2018,4,19,9,0,350.0,261.0,3.9,14.7,493.0,396.45,314.09
2018,4,19,9,15,340.0,286.5,4.0,15.1,523.5,436.35,345.84
2018,4,19,9,30,330.0,312.0,4.1,15.5,554.0,475.01,375.74
2018,4,19,9,45,356.5,323.5,4.25,15.9,596.0,522.77,412.61
2018,4,19,10,0,383.0,335.0,4.4,16.3,638.0,572.46,450.43
2018,4,19,10,15,410.5,336.0,4.5,16.55,671.0,617.05,484.25
2018,4,19,10,30,438.0,337.0,4.6,16.8,704.0,661.52,517.66
2018,4,19,10,45,416.0,353.5,4.7,17.0,709.0,681.63,531.74
2018,4,19,11,0,394.0,370.0,4.8,17.2,714.0,694.67,540.64
2018,4,19,11,15,413.0,365.0,4.8,17.35,730.5,729.21,565.95
2018,4,19,11,30,432.0,360.0,4.8,17.5,747.0,758.9,587.54
2018,4,19,11,45,367.5,386.5,4.85,17.65,717.0,734.33,567.72
2018,4,19,12,0,303.0,413.0,4.9,17.8,687.0,712.32,549.72
2018,4,19,12,15,363.0,387.0,4.95,17.85,714.5,753.69,582.14
2018,4,19,12,30,423.0,361.0,5.0,17.9,742.0,804.67,620.79
2018,4,19,12,45,352.0,368.5,5.05,17.95,683.0,740.0,572.63
2018,4,19,13,0,281.0,376.0,5.1,18.0,624.0,682.52,529.4
2018,4,19,13,15,227.5,393.5,5.1,18.0,591.5,651.4,505.23
2018,4,19,13,30,174.0,411.0,5.1,18.0,559.0,606.28,470.62
2018,4,19,13,45,215.0,380.0,5.15,17.95,557.5,615.23,480.03
2018,4,19,14,0,256.0,349.0,5.2,17.9,556.0,635.88,497.77
2018,4,19,14,15,400.0,296.5,5.15,17.8,604.5,730.4,573.02
2018,4,19,14,30,544.0,244.0,5.1,17.7,653.0,805.7,632.97
2018,4,19,14,45,637.0,200.5,5.05,17.6,655.5,839.87,660.95
2018,4,19,15,0,730.0,157.0,5.0,17.5,658.0,861.62,678.04
2018,4,19,15,15,719.0,149.0,5.0,17.5,615.5,822.7,651.18
2018,4,19,15,30,708.0,141.0,5.0,17.5,573.0,781.72,622.91
2018,4,19,15,45,637.5,146.0,4.85,17.1,511.0,705.03,567.68
2018,4,19,16,0,567.0,151.0,4.7,16.7,449.0,625.64,507.92
2018,4,19,16,15,577.5,132.0,4.5,16.4,409.0,593.68,484.65
2018,4,19,16,30,588.0,113.0,4.3,16.1,369.0,553.7,454.42
2018,4,19,16,45,626.0,94.5,4.1,15.8,335.0,529.04,435.58
2018,4,19,17,0,664.0,76.0,3.9,15.5,301.0,498.77,411.11
2018,4,19,17,15,604.0,69.5,3.4,14.75,247.0,424.06,349.11
2018,4,19,17,30,544.0,63.0,2.9,14.0,193.0,354.28,289.31
2018,4,19,17,45,452.0,54.0,2.45,13.3,143.5,273.34,218.96
2018,4,19,18,0,360.0,45.0,2.0,12.6,94.0,201.75,155.24
2018,4,19,18,15,231.5,31.0,1.85,12.05,57.5,124.44,81.73
2018,4,19,18,30,103.0,17.0,1.7,11.5,21.0,42.71,0.0
2018,4,19,18,45,51.5,8.5,1.55,10.95,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.2,9.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.3,10.1,9.0,8.58,0.0
2018,4,20,5,45,161.0,24.5,1.4,10.45,39.0,19.55,0.0
2018,4,20,6,0,276.0,40.0,1.5,10.8,69.0,31.33,21.06
2018,4,20,6,15,362.0,51.5,1.55,11.35,112.5,39.39,29.33
2018,4,20,6,30,448.0,63.0,1.6,11.9,156.0,48.16,37.6
2018,4,20,6,45,388.0,84.5,1.65,12.4,181.5,61.73,49.92
2018,4,20,7,0,328.0,106.0,1.7,12.9,207.0,75.54,62.16
2018,4,20,7,15,502.0,100.0,1.8,13.65,288.0,99.92,63.93
2018,4,20,7,30,676.0,94.0,1.9,14.4,369.0,148.31,89.88
2018,4,20,7,45,732.0,93.0,2.0,15.1,427.5,201.42,130.98
2018,4,20,8,0,788.0,92.0,2.1,15.8,486.0,264.47,183.93
2018,4,20,8,15,812.5,95.0,2.25,16.65,537.5,323.69,235.9
2018,4,20,8,30,837.0,98.0,2.4,17.5,589.0,385.03,288.97
2018,4,20,8,45,856.0,99.5,2.55,18.35,636.0,444.57,339.42
2018,4,20,9,0,875.0,101.0,2.7,19.2,683.0,507.34,390.65
2018,4,20,9,15,890.5,101.5,2.85,19.8,725.5,564.98,436.82
2018,4,20,9,30,906.0,102.0,3.0,20.4,768.0,622.43,481.41
2018,4,20,9,45,919.5,101.0,3.15,21.0,804.5,676.76,522.44
2018,4,20,10,0,933.0,100.0,3.3,21.6,841.0,730.11,561.63
2018,4,20,10,15,939.0,101.5,3.35,21.95,869.5,779.17,595.26
2018,4,20,10,30,945.0,103.0,3.4,22.3,898.0,826.12,626.41
2018,4,20,10,45,949.0,104.0,3.45,22.65,919.0,868.65,654.17
2018,4,20,11,0,953.0,105.0,3.5,23.0,940.0,908.49,679.86
2018,4,20,11,15,955.0,105.5,3.55,23.25,953.0,943.23,702.2
2018,4,20,11,30,957.0,106.0,3.6,23.5,966.0,974.82,722.36
2018,4,20,11,45,957.0,106.5,3.65,23.75,970.5,1001.26,739.08
2018,4,20,12,0,957.0,107.0,3.7,24.0,975.0,1024.19,753.53
2018,4,20,12,15,956.0,107.0,3.75,24.1,972.0,1042.05,765.17
2018,4,20,12,30,955.0,107.0,3.8,24.2,969.0,1056.19,774.5
2018,4,20,12,45,953.0,106.0,3.85,24.35,957.5,1064.51,780.02
2018,4,20,13,0,951.0,105.0,3.9,24.5,946.0,1068.97,783.21
2018,4,20,13,15,946.5,104.5,3.95,24.45,927.0,1067.6,783.36
2018,4,20,13,30,942.0,104.0,4.0,24.4,908.0,1062.39,781.19
2018,4,20,13,45,935.0,103.0,4.0,24.4,881.0,1050.35,774.18
2018,4,20,14,0,928.0,102.0,4.0,24.4,854.0,1034.63,764.91
2018,4,20,14,15,919.0,100.5,4.0,24.25,820.0,1012.85,752.16
2018,4,20,14,30,910.0,99.0,4.0,24.1,786.0,987.71,737.23
2018,4,20,14,45,898.0,97.5,4.0,23.95,746.0,956.57,718.25
2018,4,20,15,0,886.0,96.0,4.0,23.8,706.0,922.57,697.26
2018,4,20,15,15,871.0,93.5,4.0,23.8,660.5,882.16,671.29
2018,4,20,15,30,856.0,91.0,4.0,23.8,615.0,839.54,643.56
2018,4,20,15,45,836.0,88.0,3.85,23.15,565.5,796.6,616.22
2018,4,20,16,0,816.0,85.0,3.7,22.5,516.0,745.72,582.71
2018,4,20,16,15,788.5,81.5,3.5,22.0,463.5,687.75,542.85
2018,4,20,16,30,761.0,78.0,3.3,21.5,411.0,629.75,502.1
2018,4,20,16,45,723.5,73.5,3.1,20.95,357.0,564.51,452.92
2018,4,20,17,0,686.0,69.0,2.9,20.4,303.0,503.5,405.28
2018,4,20,17,15,632.5,63.5,2.55,19.35,250.0,432.48,348.43
2018,4,20,17,30,579.0,58.0,2.2,18.3,197.0,365.73,292.8
2018,4,20,17,45,496.0,49.5,1.8,17.25,147.5,287.5,226.2
2018,4,20,18,0,413.0,41.0,1.4,16.2,98.0,217.81,164.99
2018,4,20,18,15,281.0,29.0,1.35,15.55,60.5,138.36,91.28
2018,4,20,18,30,149.0,17.0,1.3,14.9,23.0,54.62,0.0
2018,4,20,18,45,74.5,8.5,1.25,14.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,0.7,10.1,10.0,8.58,0.0
2018,4,21,5,45,152.5,20.5,0.7,10.75,34.5,16.15,0.68
2018,4,21,6,0,242.0,32.0,0.7,11.4,59.0,24.72,15.59
2018,4,21,6,15,334.0,43.0,0.75,12.1,101.5,32.62,23.35
2018,4,21,6,30,426.0,54.0,0.8,12.8,144.0,39.75,30.04
2018,4,21,6,45,213.5,72.5,0.8,13.5,117.5,56.93,45.46
2018,4,21,7,0,1.0,91.0,0.8,14.2,91.0,81.56,67.15
2018,4,21,7,15,11.5,117.0,0.85,15.15,121.5,104.67,82.53
2018,4,21,7,30,22.0,143.0,0.9,16.1,152.0,129.53,101.82
2018,4,21,7,45,43.0,175.0,0.95,17.0,195.5,158.37,123.61
2018,4,21,8,0,64.0,207.0,1.0,17.9,239.0,194.28,150.94
2018,4,21,8,15,176.0,221.5,1.1,18.9,322.5,243.63,186.35
2018,4,21,8,30,288.0,236.0,1.2,19.9,406.0,306.75,233.39
2018,4,21,8,45,567.0,171.5,1.3,20.85,539.5,386.96,292.8
2018,4,21,9,0,846.0,107.0,1.4,21.8,673.0,498.39,376.57
2018,4,21,9,15,869.0,105.0,1.45,22.5,717.0,558.42,422.15
2018,4,21,9,30,892.0,103.0,1.5,23.2,761.0,616.79,465.39
2018,4,21,9,45,904.0,102.5,1.55,23.9,796.5,669.88,503.44
2018,4,21,10,0,916.0,102.0,1.6,24.6,832.0,721.88,539.55
2018,4,21,10,15,922.5,103.5,1.6,25.05,860.5,770.47,570.88
2018,4,21,10,30,929.0,105.0,1.6,25.5,889.0,817.03,599.71
2018,4,21,10,45,933.0,105.5,1.6,25.95,909.5,858.38,624.69
2018,4,21,11,0,937.0,106.0,1.6,26.4,930.0,897.08,647.66
2018,4,21,11,15,940.0,106.5,1.6,26.65,943.5,932.1,668.55
2018,4,21,11,30,943.0,107.0,1.6,26.9,957.0,964.07,687.38
2018,4,21,11,45,943.5,107.5,1.55,27.2,962.0,990.54,701.85
2018,4,21,12,0,944.0,108.0,1.5,27.5,967.0,1013.59,714.14
2018,4,21,12,15,943.0,108.0,1.45,27.7,964.0,1031.15,723.32
2018,4,21,12,30,942.0,108.0,1.4,27.9,961.0,1045.04,730.33
2018,4,21,12,45,940.0,107.0,1.35,28.05,949.5,1053.17,734.07
2018,4,21,13,0,938.0,106.0,1.3,28.2,938.0,1057.5,735.68
2018,4,21,13,15,933.0,106.0,1.25,28.2,919.0,1056.09,734.41
2018,4,21,13,30,928.0,106.0,1.2,28.2,900.0,1050.9,731.06
2018,4,21,13,45,921.0,105.0,1.15,28.25,873.0,1038.91,723.63
2018,4,21,14,0,914.0,104.0,1.1,28.3,846.0,1023.31,714.23
2018,4,21,14,15,874.5,117.0,1.15,28.15,804.0,988.0,695.28
2018,4,21,14,30,835.0,130.0,1.2,28.0,762.0,959.09,680.3
2018,4,21,14,45,834.0,121.5,1.25,27.9,725.0,931.89,666.0
2018,4,21,15,0,833.0,113.0,1.3,27.8,688.0,901.39,649.42
2018,4,21,15,15,830.5,105.0,1.3,27.8,647.0,866.94,629.21
2018,4,21,15,30,828.0,97.0,1.3,27.8,606.0,829.54,606.93
2018,4,21,15,45,810.0,93.0,1.55,27.2,557.5,781.42,581.26
2018,4,21,16,0,792.0,89.0,1.8,26.6,509.0,731.91,553.25
2018,4,21,16,15,759.5,85.0,1.8,26.05,455.0,670.66,513.75
2018,4,21,16,30,727.0,81.0,1.8,25.5,401.0,609.89,473.17
2018,4,21,16,45,695.0,76.0,1.8,24.9,350.0,551.67,431.55
2018,4,21,17,0,663.0,71.0,1.8,24.3,299.0,492.37,387.42
2018,4,21,17,15,597.5,66.0,1.65,23.1,244.5,416.61,329.02
2018,4,21,17,30,532.0,61.0,1.5,21.9,190.0,346.38,272.63
2018,4,21,17,45,423.0,52.0,1.35,20.7,139.0,258.87,200.93
2018,4,21,18,0,314.0,43.0,1.2,19.5,88.0,182.88,137.11
2018,4,21,18,15,207.0,30.0,1.2,18.85,54.5,115.04,75.96
2018,4,21,18,30,100.0,17.0,1.2,18.2,21.0,42.03,0.0
2018,4,21,18,45,50.0,8.5,1.15,17.5,10.5,8.1,0.0
2018,4,21,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,15,40.5,5.5,0.35,15.65,6.0,0.0,0.0
2018,4,22,5,30,81.0,11.0,0.4,16.0,12.0,10.48,0.0
2018,4,22,5,45,225.0,23.5,0.4,16.35,45.0,19.36,4.06
2018,4,22,6,0,369.0,36.0,0.4,16.7,78.0,28.79,18.76
2018,4,22,6,15,464.0,44.5,0.5,17.25,126.0,33.96,24.03
2018,4,22,6,30,559.0,53.0,0.6,17.8,174.0,38.94,28.71
2018,4,22,6,45,618.5,59.0,0.7,18.35,227.0,41.57,31.11
2018,4,22,7,0,678.0,65.0,0.8,18.9,280.0,44.1,33.27
2018,4,22,7,15,719.5,70.0,0.9,19.55,335.0,94.86,50.32
2018,4,22,7,30,761.0,75.0,1.0,20.2,390.0,150.21,85.32
2018,4,22,7,45,790.0,78.5,1.05,20.9,444.0,206.94,129.81
2018,4,22,8,0,819.0,82.0,1.1,21.6,498.0,266.82,180.11
2018,4,22,8,15,840.0,85.0,1.15,22.4,548.5,326.73,231.22
2018,4,22,8,30,861.0,88.0,1.2,23.2,599.0,391.88,285.33
2018,4,22,8,45,877.5,91.0,1.25,24.0,647.0,452.42,334.43
2018,4,22,9,0,894.0,94.0,1.3,24.8,695.0,513.45,382.09
2018,4,22,9,15,907.0,95.5,1.35,25.3,737.0,571.49,426.32
2018,4,22,9,30,920.0,97.0,1.4,25.8,779.0,629.06,468.66
2018,4,22,9,45,929.5,98.5,1.4,26.3,815.0,683.69,507.14
2018,4,22,10,0,939.0,100.0,1.4,26.8,851.0,736.98,543.38
2018,4,22,10,15,945.5,101.5,1.45,27.15,880.0,786.51,575.17
2018,4,22,10,30,952.0,103.0,1.5,27.5,909.0,833.94,604.78
2018,4,22,10,45,956.5,104.5,1.5,27.8,931.0,877.45,631.05
2018,4,22,11,0,961.0,106.0,1.5,28.1,953.0,918.31,655.3
2018,4,22,11,15,963.0,107.0,1.55,28.3,966.5,953.64,676.79
2018,4,22,11,30,965.0,108.0,1.6,28.5,980.0,985.81,696.25
2018,4,22,11,45,965.0,109.0,1.6,28.7,985.0,1012.82,711.81
2018,4,22,12,0,965.0,110.0,1.6,28.9,990.0,1036.31,725.23
2018,4,22,12,15,963.0,111.0,1.7,28.95,987.0,1054.25,737.26
2018,4,22,12,30,961.0,112.0,1.8,29.0,984.0,1068.44,747.16
2018,4,22,12,45,956.5,112.5,1.85,29.05,972.0,1075.84,752.35
2018,4,22,13,0,952.0,113.0,1.9,29.1,960.0,1079.36,755.39
2018,4,22,13,15,946.5,113.0,1.95,29.0,940.5,1077.49,755.77
2018,4,22,13,30,941.0,113.0,2.0,28.9,921.0,1071.8,753.98
2018,4,22,13,45,898.5,129.0,2.05,28.85,881.5,1042.62,737.64
2018,4,22,14,0,856.0,145.0,2.1,28.8,842.0,1019.92,725.52
2018,4,22,14,15,854.0,138.0,2.15,28.6,810.0,1000.0,715.48
2018,4,22,14,30,852.0,131.0,2.2,28.4,778.0,976.59,703.15
2018,4,22,14,45,867.5,117.5,2.25,28.25,747.0,958.8,694.3
2018,4,22,15,0,883.0,104.0,2.3,28.1,716.0,929.23,677.72
2018,4,22,15,15,867.5,101.5,2.3,28.1,670.5,895.6,657.59
2018,4,22,15,30,852.0,99.0,2.3,28.1,625.0,852.35,630.92
2018,4,22,15,45,831.0,94.5,2.3,27.4,573.5,800.36,599.7
2018,4,22,16,0,810.0,90.0,2.3,26.7,522.0,747.13,566.9
2018,4,22,16,15,783.5,87.0,2.2,26.15,470.5,690.69,530.05
2018,4,22,16,30,757.0,84.0,2.1,25.6,419.0,634.11,491.95
2018,4,22,16,45,719.0,79.0,2.0,25.0,364.0,570.79,446.16
2018,4,22,17,0,681.0,74.0,1.9,24.4,309.0,506.71,398.19
2018,4,22,17,15,602.5,68.5,1.7,23.2,250.5,422.32,333.29
2018,4,22,17,30,524.0,63.0,1.5,22.0,192.0,344.82,271.36
2018,4,22,17,45,448.0,53.5,1.3,20.75,145.0,271.38,210.58
2018,4,22,18,0,372.0,44.0,1.1,19.5,98.0,205.73,154.35
2018,4,22,18,15,243.5,31.0,1.1,18.85,60.5,128.47,86.17
2018,4,22,18,30,115.0,18.0,1.1,18.2,23.0,56.57,0.0
2018,4,22,18,45,57.5,9.0,1.05,17.5,11.5,8.58,0.0
2018,4,22,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,23,5,15,33.0,6.5,0.6,13.95,7.0,0.0,0.0
2018,4,23,5,30,66.0,13.0,0.6,14.5,14.0,12.39,0.0
2018,4,23,5,45,114.5,27.0,0.65,15.05,37.0,22.23,7.49
2018,4,23,6,0,163.0,41.0,0.7,15.6,60.0,31.72,21.44
2018,4,23,6,15,166.0,59.5,0.85,16.35,87.5,47.4,35.86
2018,4,23,6,30,169.0,78.0,1.0,17.1,115.0,60.93,48.06
2018,4,23,6,45,160.5,101.0,1.15,17.85,144.0,81.05,65.69
2018,4,23,7,0,152.0,124.0,1.3,18.6,173.0,97.5,79.75
2018,4,23,7,15,343.5,123.0,1.35,19.5,259.5,111.58,75.8
2018,4,23,7,30,535.0,122.0,1.4,20.4,346.0,159.05,102.0
2018,4,23,7,45,644.5,114.5,1.5,21.3,419.0,208.45,137.04
2018,4,23,8,0,754.0,107.0,1.6,22.2,492.0,270.55,185.45
2018,4,23,8,15,775.5,111.5,1.7,22.9,542.0,332.28,237.61
2018,4,23,8,30,797.0,116.0,1.8,23.6,592.0,391.71,287.27
