Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,45,812.0,120.0,1.9,24.3,637.5,449.51,334.52
2018,4,23,9,0,827.0,124.0,2.0,25.0,683.0,507.84,380.59
2018,4,23,9,15,837.0,128.0,2.0,25.4,722.5,563.77,423.47
2018,4,23,9,30,847.0,132.0,2.0,25.8,762.0,619.16,464.46
2018,4,23,9,45,843.0,140.5,2.0,26.2,792.0,669.09,500.1
2018,4,23,10,0,839.0,149.0,2.0,26.6,822.0,716.71,533.01
2018,4,23,10,15,828.5,161.0,2.0,26.9,845.0,760.47,562.38
2018,4,23,10,30,818.0,173.0,2.0,27.2,868.0,801.13,588.68
2018,4,23,10,45,865.5,152.5,1.95,27.45,903.5,854.47,621.93
2018,4,23,11,0,913.0,132.0,1.9,27.7,939.0,903.8,651.82
2018,4,23,11,15,915.0,132.5,1.85,27.85,951.5,937.24,671.37
2018,4,23,11,30,917.0,133.0,1.8,28.0,964.0,967.67,688.96
2018,4,23,11,45,917.0,133.5,1.75,28.15,968.5,993.11,703.31
2018,4,23,12,0,917.0,134.0,1.7,28.3,973.0,1015.21,715.56
2018,4,23,12,15,915.5,134.0,1.65,28.4,969.5,1031.93,724.64
2018,4,23,12,30,914.0,134.0,1.6,28.5,966.0,1045.08,731.61
2018,4,23,12,45,908.5,135.0,1.6,28.55,953.5,1051.66,735.59
2018,4,23,13,0,903.0,136.0,1.6,28.6,941.0,1054.54,737.54
2018,4,23,13,15,887.5,141.0,1.65,28.55,918.5,1047.86,734.87
2018,4,23,13,30,872.0,146.0,1.7,28.5,896.0,1047.22,736.12
2018,4,23,13,45,833.0,160.0,1.75,28.45,859.0,1020.05,721.04
2018,4,23,14,0,794.0,174.0,1.8,28.4,822.0,989.75,704.2
2018,4,23,14,15,787.0,166.5,1.85,28.25,787.5,965.55,691.37
2018,4,23,14,30,780.0,159.0,1.9,28.1,753.0,938.24,676.4
2018,4,23,14,45,807.0,138.0,2.0,27.9,725.0,925.17,671.23
2018,4,23,15,0,834.0,117.0,2.1,27.7,697.0,907.02,662.58
2018,4,23,15,15,803.5,116.0,2.1,27.7,645.5,855.83,630.61
2018,4,23,15,30,773.0,115.0,2.1,27.7,594.0,803.52,597.69
2018,4,23,15,45,769.5,106.0,2.25,26.9,550.5,763.51,575.53
2018,4,23,16,0,766.0,97.0,2.4,26.1,507.0,721.11,550.82
2018,4,23,16,15,743.0,93.0,2.45,25.35,458.0,667.87,516.86
2018,4,23,16,30,720.0,89.0,2.5,24.6,409.0,617.22,483.1
2018,4,23,16,45,677.5,83.5,2.55,23.9,354.0,549.55,434.18
2018,4,23,17,0,635.0,78.0,2.6,23.2,299.0,484.21,385.1
2018,4,23,17,15,581.0,70.0,2.45,22.05,246.0,412.5,329.17
2018,4,23,17,30,527.0,62.0,2.3,20.9,193.0,345.24,274.48
2018,4,23,17,45,445.0,54.0,2.2,19.75,146.0,270.72,212.15
2018,4,23,18,0,363.0,46.0,2.1,18.6,99.0,204.46,154.98
2018,4,23,18,15,240.5,32.5,2.0,17.8,62.0,128.47,87.81
2018,4,23,18,30,118.0,19.0,1.9,17.0,25.0,58.91,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.25,12.5,21.1,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,24,5,15,4.0,3.0,0.25,12.95,3.0,0.0,0.0
2018,4,24,5,30,8.0,6.0,0.2,13.5,6.0,5.72,0.0
2018,4,24,5,45,32.5,18.5,0.15,14.05,22.0,16.51,5.25
2018,4,24,6,0,57.0,31.0,0.1,14.6,38.0,27.2,17.86
2018,4,24,6,15,141.5,47.0,0.15,15.2,76.0,38.06,27.99
2018,4,24,6,30,226.0,63.0,0.2,15.8,114.0,46.21,35.46
2018,4,24,6,45,175.5,90.0,0.25,16.35,136.0,69.34,55.87
2018,4,24,7,0,125.0,117.0,0.3,16.9,158.0,92.94,76.21
2018,4,24,7,15,233.5,133.5,0.35,17.6,226.0,118.34,85.16
2018,4,24,7,30,342.0,150.0,0.4,18.3,294.0,162.54,113.37
2018,4,24,7,45,517.0,134.5,0.4,19.0,384.5,202.83,138.03
2018,4,24,8,0,692.0,119.0,0.4,19.7,475.0,267.02,184.79
2018,4,24,8,15,748.5,115.0,0.5,20.4,534.5,324.9,232.33
2018,4,24,8,30,805.0,111.0,0.6,21.1,594.0,391.7,286.34
2018,4,24,8,45,819.0,116.0,0.7,21.75,640.0,450.35,333.76
2018,4,24,9,0,833.0,121.0,0.8,22.4,686.0,509.41,379.94
2018,4,24,9,15,849.0,122.5,0.9,22.9,728.0,566.48,423.42
2018,4,24,9,30,865.0,124.0,1.0,23.4,770.0,623.58,465.55
2018,4,24,9,45,878.5,123.5,1.1,23.9,805.5,676.95,503.9
2018,4,24,10,0,892.0,123.0,1.2,24.4,841.0,728.8,540.21
2018,4,24,10,15,900.5,123.0,1.25,24.8,869.5,776.33,571.5
2018,4,24,10,30,909.0,123.0,1.3,25.2,898.0,822.02,600.1
2018,4,24,10,45,916.5,122.5,1.3,25.65,919.5,864.39,625.44
2018,4,24,11,0,924.0,122.0,1.3,26.1,941.0,904.42,648.95
2018,4,24,11,15,928.5,121.0,1.35,26.35,954.5,938.78,669.86
2018,4,24,11,30,933.0,120.0,1.4,26.6,968.0,970.21,688.9
2018,4,24,11,45,937.0,118.0,1.4,26.85,973.5,997.11,704.34
2018,4,24,12,0,941.0,116.0,1.4,27.1,979.0,1020.73,717.77
2018,4,24,12,15,942.0,114.5,1.4,27.25,976.0,1038.53,727.96
2018,4,24,12,30,943.0,113.0,1.4,27.4,973.0,1052.72,736.09
2018,4,24,12,45,942.5,111.0,1.45,27.55,962.0,1061.19,741.74
2018,4,24,13,0,942.0,109.0,1.5,27.7,951.0,1065.88,745.28
2018,4,24,13,15,938.0,108.0,1.55,27.7,932.0,1064.28,745.61
2018,4,24,13,30,934.0,107.0,1.6,27.7,913.0,1058.89,743.82
2018,4,24,13,45,917.0,111.5,1.7,27.65,883.0,1042.74,736.45
2018,4,24,14,0,900.0,116.0,1.8,27.6,853.0,1023.22,727.06
2018,4,24,14,15,861.5,128.5,1.85,27.45,811.0,997.0,713.02
2018,4,24,14,30,823.0,141.0,1.9,27.3,769.0,960.04,692.11
2018,4,24,14,45,826.0,129.0,2.0,27.1,732.0,933.06,678.16
2018,4,24,15,0,829.0,117.0,2.1,26.9,695.0,902.52,661.55
2018,4,24,15,15,829.0,108.0,2.1,26.9,654.5,869.28,641.5
2018,4,24,15,30,829.0,99.0,2.1,26.9,614.0,832.94,619.23
2018,4,24,15,45,814.5,94.5,2.2,26.25,567.0,787.05,592.52
2018,4,24,16,0,800.0,90.0,2.3,25.6,520.0,739.52,563.94
2018,4,24,16,15,733.0,93.0,2.35,24.95,457.0,660.59,511.69
2018,4,24,16,30,666.0,96.0,2.4,24.3,394.0,588.25,461.35
2018,4,24,16,45,640.5,87.0,2.4,23.65,344.0,529.92,419.22
2018,4,24,17,0,615.0,78.0,2.4,23.0,294.0,472.4,375.89
2018,4,24,17,15,481.5,79.0,2.3,21.85,230.5,368.8,294.82
2018,4,24,17,30,348.0,80.0,2.2,20.7,167.0,275.24,219.41
2018,4,24,17,45,286.5,65.0,2.05,19.6,125.5,212.33,166.82
2018,4,24,18,0,225.0,50.0,1.9,18.5,84.0,156.05,118.52
2018,4,24,18,15,158.0,34.5,1.85,17.7,54.0,104.59,72.15
2018,4,24,18,30,91.0,19.0,1.8,16.9,24.0,52.17,0.0
2018,4,24,18,45,45.5,9.5,1.75,16.1,12.0,18.36,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.0,0.9,12.35,7.0,0.0,0.0
2018,4,25,5,30,70.0,12.0,1.0,12.7,14.0,11.44,0.0
2018,4,25,5,45,76.5,19.0,1.05,13.1,25.0,16.01,5.67
2018,4,25,6,0,83.0,26.0,1.1,13.5,36.0,21.68,13.17
2018,4,25,6,15,41.5,39.0,1.15,14.0,44.0,34.12,24.62
2018,4,25,6,30,0.0,52.0,1.2,14.5,52.0,48.12,37.31
2018,4,25,6,45,0.0,71.0,1.25,15.0,71.0,64.74,52.11
2018,4,25,7,0,0.0,90.0,1.3,15.5,90.0,81.16,66.44
2018,4,25,7,15,1.0,110.0,1.3,16.3,110.5,98.98,77.76
2018,4,25,7,30,2.0,130.0,1.3,17.1,131.0,117.13,92.14
2018,4,25,7,45,25.5,155.0,1.3,17.9,168.0,140.42,109.48
2018,4,25,8,0,49.0,180.0,1.3,18.7,205.0,170.24,132.04
2018,4,25,8,15,295.5,182.0,1.3,19.4,358.0,246.51,185.91
2018,4,25,8,30,542.0,184.0,1.3,20.1,511.0,356.31,267.67
2018,4,25,8,45,689.5,148.5,1.25,20.8,597.0,422.66,318.46
2018,4,25,9,0,837.0,113.0,1.2,21.5,683.0,505.46,381.26
2018,4,25,9,15,849.5,115.5,1.25,22.15,723.5,561.66,423.92
2018,4,25,9,30,862.0,118.0,1.3,22.8,764.0,618.38,465.58
2018,4,25,9,45,872.0,119.0,1.3,23.5,798.5,669.96,501.81
2018,4,25,10,0,882.0,120.0,1.3,24.2,833.0,720.36,536.0
2018,4,25,10,15,888.5,121.5,1.35,24.75,860.5,767.25,566.62
2018,4,25,10,30,895.0,123.0,1.4,25.3,888.0,812.21,594.57
2018,4,25,10,45,899.5,124.0,1.45,25.85,908.5,852.95,619.4
2018,4,25,11,0,904.0,125.0,1.5,26.4,929.0,891.19,642.38
2018,4,25,11,15,906.5,125.5,1.55,26.65,941.5,924.55,662.84
2018,4,25,11,30,909.0,126.0,1.6,26.9,954.0,954.97,681.39
2018,4,25,11,45,909.5,126.5,1.6,27.2,958.5,980.45,696.02
2018,4,25,12,0,910.0,127.0,1.6,27.5,963.0,1002.66,708.63
2018,4,25,12,15,908.0,127.5,1.65,27.6,959.5,1019.06,718.98
2018,4,25,12,30,906.0,128.0,1.7,27.7,956.0,1031.93,727.32
2018,4,25,12,45,902.0,128.5,1.7,27.8,944.5,1039.23,731.66
2018,4,25,13,0,898.0,129.0,1.7,27.9,933.0,1042.9,733.94
2018,4,25,13,15,891.5,129.5,1.75,27.85,914.0,1040.44,733.78
2018,4,25,13,30,885.0,130.0,1.8,27.8,895.0,1034.38,731.59
2018,4,25,13,45,876.0,129.5,1.85,27.8,868.0,1021.25,724.98
2018,4,25,14,0,867.0,129.0,1.9,27.8,841.0,1004.73,716.38
2018,4,25,14,15,855.5,128.5,1.95,27.55,807.5,991.23,710.45
2018,4,25,14,30,844.0,128.0,2.0,27.3,774.0,965.82,696.94
2018,4,25,14,45,829.0,126.5,2.1,27.1,734.0,933.12,679.1
2018,4,25,15,0,814.0,125.0,2.2,26.9,694.0,897.87,659.36
2018,4,25,15,15,797.0,121.5,2.2,26.9,649.5,856.34,633.71
2018,4,25,15,30,780.0,118.0,2.2,26.9,605.0,812.88,606.53
2018,4,25,15,45,755.5,115.0,2.5,26.0,556.0,765.77,580.52
2018,4,25,16,0,731.0,112.0,2.8,25.1,507.0,714.45,550.21
2018,4,25,16,15,697.5,108.0,2.95,24.3,454.5,654.94,511.71
2018,4,25,16,30,664.0,104.0,3.1,23.5,402.0,596.14,470.83
2018,4,25,16,45,620.5,97.0,3.25,22.65,348.0,528.6,421.72
2018,4,25,17,0,577.0,90.0,3.4,21.8,294.0,463.57,372.49
2018,4,25,17,15,524.0,82.5,3.35,20.65,244.0,395.74,319.02
2018,4,25,17,30,471.0,75.0,3.3,19.5,194.0,332.14,266.81
2018,4,25,17,45,373.5,64.0,3.25,18.4,144.5,248.73,197.05
2018,4,25,18,0,276.0,53.0,3.2,17.3,95.0,178.78,137.16
2018,4,25,18,15,185.0,37.5,3.15,16.5,61.0,116.8,82.1
2018,4,25,18,30,94.0,22.0,3.1,15.7,27.0,53.63,0.0
2018,4,25,18,45,47.0,11.0,3.05,14.9,13.5,20.12,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,5,15,28.5,6.0,1.35,10.1,7.0,0.0,0.0
2018,4,26,5,30,57.0,12.0,1.5,10.5,14.0,11.44,0.0
2018,4,26,5,45,153.0,27.0,1.6,10.95,44.0,21.15,10.17
2018,4,26,6,0,249.0,42.0,1.7,11.4,74.0,32.34,22.66
2018,4,26,6,15,272.5,47.0,1.7,11.95,97.0,35.15,25.77
2018,4,26,6,30,296.0,52.0,1.7,12.5,120.0,37.88,28.46
2018,4,26,6,45,148.0,64.5,1.7,13.05,98.5,50.74,40.04
2018,4,26,7,0,0.0,77.0,1.7,13.6,77.0,70.67,57.66
2018,4,26,7,15,0.0,84.5,1.65,14.3,84.5,77.82,60.65
2018,4,26,7,30,0.0,92.0,1.6,15.0,92.0,84.89,66.2
2018,4,26,7,45,0.0,109.0,1.6,15.7,109.0,100.22,78.5
2018,4,26,8,0,0.0,126.0,1.6,16.4,126.0,115.65,90.65
2018,4,26,8,15,1.0,141.0,1.55,17.15,141.5,129.74,101.47
2018,4,26,8,30,2.0,156.0,1.5,17.9,157.0,144.04,112.3
2018,4,26,8,45,9.5,195.0,1.5,18.65,201.5,182.59,142.21
2018,4,26,9,0,17.0,234.0,1.5,19.4,246.0,222.24,172.36
2018,4,26,9,15,53.5,287.5,1.55,20.0,327.5,289.43,223.44
2018,4,26,9,30,90.0,341.0,1.6,20.6,409.0,363.31,278.4
2018,4,26,9,45,316.5,304.0,1.65,21.2,558.0,482.72,369.05
2018,4,26,10,0,543.0,267.0,1.7,21.8,707.0,624.81,473.15
2018,4,26,10,15,722.5,193.0,1.85,22.25,799.5,716.32,540.16
2018,4,26,10,30,902.0,119.0,2.0,22.7,892.0,814.79,608.54
2018,4,26,10,45,907.5,119.0,2.15,23.15,912.5,855.54,634.6
2018,4,26,11,0,913.0,119.0,2.3,23.6,933.0,893.84,659.39
2018,4,26,11,15,916.0,120.0,2.4,23.85,946.5,928.27,681.58
2018,4,26,11,30,919.0,121.0,2.5,24.1,960.0,959.78,701.82
2018,4,26,11,45,920.5,120.5,2.65,24.35,965.0,985.35,718.65
2018,4,26,12,0,922.0,120.0,2.8,24.6,970.0,1007.62,733.42
2018,4,26,12,15,921.5,120.5,2.85,24.7,967.5,1025.56,745.01
2018,4,26,12,30,921.0,121.0,2.9,24.8,965.0,1039.98,754.45
2018,4,26,12,45,919.5,120.0,3.0,24.95,954.0,1048.26,760.4
2018,4,26,13,0,918.0,119.0,3.1,25.1,943.0,1052.86,764.15
2018,4,26,13,15,914.5,117.5,3.15,25.05,924.5,1051.21,764.2
2018,4,26,13,30,911.0,116.0,3.2,25.0,906.0,1045.85,762.03
2018,4,26,13,45,906.0,114.5,3.25,24.95,880.0,1035.33,756.65
2018,4,26,14,0,901.0,113.0,3.3,24.9,854.0,1021.22,749.07
2018,4,26,14,15,893.0,111.5,3.4,24.65,821.5,1000.7,738.32
2018,4,26,14,30,885.0,110.0,3.5,24.4,789.0,976.92,725.39
2018,4,26,14,45,874.0,107.5,3.55,24.15,749.5,946.1,707.33
2018,4,26,15,0,863.0,105.0,3.6,23.9,710.0,912.47,687.26
2018,4,26,15,15,848.0,102.5,3.6,23.9,665.5,879.78,666.72
2018,4,26,15,30,833.0,100.0,3.6,23.9,621.0,837.58,639.4
2018,4,26,15,45,814.0,96.5,3.75,22.9,572.5,789.06,610.4
2018,4,26,16,0,795.0,93.0,3.9,21.9,524.0,739.22,579.56
2018,4,26,16,15,768.0,89.0,3.9,21.2,472.0,681.91,541.06
2018,4,26,16,30,741.0,85.0,3.9,20.5,420.0,624.58,501.2
2018,4,26,16,45,703.0,81.0,3.95,19.75,366.5,563.14,455.43
2018,4,26,17,0,665.0,77.0,4.0,19.0,313.0,501.07,407.44
2018,4,26,17,15,598.5,72.0,3.85,18.15,258.0,424.54,345.86
2018,4,26,17,30,532.0,67.0,3.7,17.3,203.0,353.57,286.66
2018,4,26,17,45,440.0,58.0,3.6,16.4,153.0,273.16,218.25
2018,4,26,18,0,348.0,49.0,3.5,15.5,103.0,200.89,155.36
2018,4,26,18,15,247.0,36.0,3.35,14.85,67.0,134.41,95.75
2018,4,26,18,30,146.0,23.0,3.2,14.2,31.0,72.21,3.94
2018,4,26,18,45,73.0,11.5,3.05,13.55,15.5,25.95,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.8,9.8,10.0,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.9,10.1,20.0,16.2,0.0
2018,4,27,5,45,131.0,32.0,2.0,10.4,46.0,26.21,14.69
2018,4,27,6,0,187.0,47.0,2.1,10.7,72.0,36.19,26.17
2018,4,27,6,15,244.5,63.0,2.15,11.3,111.0,47.49,36.86
2018,4,27,6,30,302.0,79.0,2.2,11.9,150.0,58.26,46.8
2018,4,27,6,45,321.5,96.5,2.3,12.45,189.0,69.53,56.92
2018,4,27,7,0,341.0,114.0,2.4,13.0,228.0,83.44,69.13
2018,4,27,7,15,431.5,121.5,2.5,13.7,291.0,120.13,80.61
2018,4,27,7,30,522.0,129.0,2.6,14.4,354.0,167.75,112.16
2018,4,27,7,45,662.0,112.0,2.65,15.15,434.5,215.18,145.95
2018,4,27,8,0,802.0,95.0,2.7,15.9,515.0,282.4,199.45
2018,4,27,8,15,823.5,98.5,2.8,16.45,566.0,341.79,251.96
2018,4,27,8,30,845.0,102.0,2.9,17.0,617.0,402.91,305.09
2018,4,27,8,45,861.5,104.0,2.95,17.6,663.0,461.98,355.22
2018,4,27,9,0,878.0,106.0,3.0,18.2,709.0,523.99,405.89
2018,4,27,9,15,890.0,108.0,3.05,18.6,750.0,580.86,451.4
2018,4,27,9,30,902.0,110.0,3.1,19.0,791.0,637.18,495.06
2018,4,27,9,45,880.0,125.5,3.2,19.45,815.0,683.19,529.54
2018,4,27,10,0,858.0,141.0,3.3,19.9,839.0,726.32,560.85
2018,4,27,10,15,846.0,152.5,3.35,20.15,860.0,768.91,591.28
2018,4,27,10,30,834.0,164.0,3.4,20.4,881.0,808.24,617.91
2018,4,27,10,45,841.5,164.5,3.45,20.7,902.5,849.65,645.44
2018,4,27,11,0,849.0,165.0,3.5,21.0,924.0,888.98,671.27
2018,4,27,11,15,896.5,142.0,3.55,21.15,953.5,932.79,700.36
2018,4,27,11,30,944.0,119.0,3.6,21.3,983.0,981.13,732.24
2018,4,27,11,45,943.5,120.5,3.6,21.5,988.0,1007.34,748.59
2018,4,27,12,0,943.0,122.0,3.6,21.7,993.0,1030.13,762.84
2018,4,27,12,15,940.5,123.0,3.65,21.75,989.0,1046.96,774.03
2018,4,27,12,30,938.0,124.0,3.7,21.8,985.0,1060.15,782.96
2018,4,27,12,45,933.0,124.5,3.75,21.85,972.5,1066.63,787.64
2018,4,27,13,0,928.0,125.0,3.8,21.9,960.0,1069.35,790.04
2018,4,27,13,15,923.0,124.5,3.85,21.85,940.5,1067.29,789.76
2018,4,27,13,30,918.0,124.0,3.9,21.8,921.0,1061.51,787.2
2018,4,27,13,45,911.5,122.0,3.95,21.75,894.0,1048.97,780.29
2018,4,27,14,0,905.0,120.0,4.0,21.7,867.0,1032.84,771.13
2018,4,27,14,15,896.0,118.5,4.05,21.5,833.5,1011.34,758.88
2018,4,27,14,30,887.0,117.0,4.1,21.3,800.0,986.58,744.46
2018,4,27,14,45,875.5,115.0,4.15,21.1,760.5,955.86,725.91
2018,4,27,15,0,864.0,113.0,4.2,20.9,721.0,929.95,710.62
2018,4,27,15,15,848.5,110.0,4.2,20.9,675.5,888.86,683.79
2018,4,27,15,30,833.0,107.0,4.2,20.9,630.0,845.64,655.3
2018,4,27,15,45,812.5,103.5,4.2,20.3,580.5,795.89,623.21
2018,4,27,16,0,792.0,100.0,4.2,19.7,531.0,744.92,589.61
2018,4,27,16,15,763.5,96.5,4.2,19.25,478.5,687.15,549.84
2018,4,27,16,30,735.0,93.0,4.2,18.8,426.0,632.49,510.75
2018,4,27,16,45,695.5,87.5,4.15,18.35,371.5,566.06,460.18
2018,4,27,17,0,656.0,82.0,4.1,17.9,317.0,501.62,409.52
2018,4,27,17,15,600.0,76.0,3.9,17.25,264.0,430.01,351.37
2018,4,27,17,30,544.0,70.0,3.7,16.6,211.0,362.84,294.85
2018,4,27,17,45,459.0,61.0,3.5,15.95,161.0,284.68,227.85
2018,4,27,18,0,374.0,52.0,3.3,15.3,111.0,215.0,166.64
2018,4,27,18,15,253.5,38.0,3.1,14.7,71.5,138.86,99.7
2018,4,27,18,30,133.0,24.0,2.9,14.1,32.0,70.41,11.8
2018,4,27,18,45,66.5,12.0,2.7,13.5,16.0,25.13,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,5,15,44.5,9.5,2.3,11.05,11.0,0.0,0.0
2018,4,28,5,30,89.0,19.0,2.4,11.3,22.0,18.11,0.0
2018,4,28,5,45,208.0,33.5,2.55,11.5,57.5,26.38,15.28
2018,4,28,6,0,327.0,48.0,2.7,11.7,93.0,37.07,26.89
2018,4,28,6,15,418.0,58.5,2.85,12.15,141.5,45.39,34.89
2018,4,28,6,30,509.0,69.0,3.0,12.6,190.0,51.55,40.69
2018,4,28,6,45,571.5,75.0,3.15,13.0,243.0,53.47,42.46
2018,4,28,7,0,634.0,81.0,3.3,13.4,296.0,62.3,42.8
2018,4,28,7,15,677.0,86.0,3.35,13.9,350.0,110.61,63.23
2018,4,28,7,30,720.0,91.0,3.4,14.4,404.0,164.21,100.58
2018,4,28,7,45,752.0,94.0,3.45,14.9,457.0,223.18,149.32
2018,4,28,8,0,784.0,97.0,3.5,15.4,510.0,281.08,199.95
2018,4,28,8,15,805.0,100.5,3.5,15.85,560.0,339.22,251.73
2018,4,28,8,30,826.0,104.0,3.5,16.3,610.0,399.04,304.09
2018,4,28,8,45,842.5,107.0,3.5,16.7,656.5,457.88,354.49
2018,4,28,9,0,859.0,110.0,3.5,17.1,703.0,517.32,403.78
2018,4,28,9,15,872.5,111.5,3.45,17.5,744.0,575.8,450.62
2018,4,28,9,30,886.0,113.0,3.4,17.9,785.0,631.62,493.96
2018,4,28,9,45,847.0,132.0,3.4,18.25,797.5,669.17,522.2
2018,4,28,10,0,808.0,151.0,3.4,18.6,810.0,702.18,546.1
2018,4,28,10,15,757.5,183.5,3.45,18.85,818.0,734.35,568.5
2018,4,28,10,30,707.0,216.0,3.5,19.1,826.0,760.9,586.19
2018,4,28,10,45,798.0,178.5,3.55,19.4,882.0,828.22,634.43
2018,4,28,11,0,889.0,141.0,3.6,19.7,938.0,895.68,679.91
2018,4,28,11,15,651.5,256.5,3.65,19.85,845.0,837.46,636.99
2018,4,28,11,30,414.0,372.0,3.7,20.0,752.0,755.29,572.83
2018,4,28,11,45,533.5,318.5,3.75,20.15,810.5,830.28,629.45
2018,4,28,12,0,653.0,265.0,3.8,20.3,869.0,908.58,686.48
2018,4,28,12,15,773.5,204.5,3.85,20.35,918.0,974.48,731.89
2018,4,28,12,30,894.0,144.0,3.9,20.4,967.0,1037.02,773.8
2018,4,28,12,45,910.5,134.5,4.0,20.45,964.0,1054.59,785.84
2018,4,28,13,0,927.0,125.0,4.1,20.5,961.0,1068.54,795.97
2018,4,28,13,15,882.5,143.5,4.2,20.45,926.5,1046.32,782.42
2018,4,28,13,30,838.0,162.0,4.3,20.4,892.0,1030.79,773.64
2018,4,28,13,45,757.5,189.5,4.4,20.35,834.5,982.41,742.46
2018,4,28,14,0,677.0,217.0,4.5,20.3,777.0,926.68,706.29
2018,4,28,14,15,789.0,163.5,4.55,20.1,791.0,964.45,734.91
2018,4,28,14,30,901.0,110.0,4.6,19.9,805.0,992.35,756.18
2018,4,28,14,45,891.5,107.5,4.7,19.7,766.0,962.57,738.23
2018,4,28,15,0,882.0,105.0,4.8,19.5,727.0,929.86,718.44
2018,4,28,15,15,867.5,101.5,4.8,19.5,681.5,888.88,691.29
2018,4,28,15,30,853.0,98.0,4.8,19.5,636.0,852.32,667.14
2018,4,28,15,45,834.5,95.0,4.75,18.9,587.0,804.1,635.44
2018,4,28,16,0,816.0,92.0,4.7,18.3,538.0,754.48,602.21
2018,4,28,16,15,791.5,88.0,4.65,17.85,486.0,698.18,562.95
2018,4,28,16,30,767.0,84.0,4.6,17.4,434.0,641.6,522.49
2018,4,28,16,45,732.0,79.5,4.5,16.95,380.0,577.74,473.25
2018,4,28,17,0,697.0,75.0,4.4,16.5,326.0,517.91,425.56
2018,4,28,17,15,646.0,69.0,4.2,15.95,272.0,447.06,367.36
2018,4,28,17,30,595.0,63.0,4.0,15.4,218.0,380.18,310.51
2018,4,28,17,45,505.0,55.5,3.8,14.85,166.5,298.97,240.45
2018,4,28,18,0,415.0,48.0,3.6,14.3,115.0,226.83,176.66
2018,4,28,18,15,299.0,36.5,3.45,13.85,75.5,151.94,110.02
2018,4,28,18,30,183.0,25.0,3.3,13.4,36.0,85.17,23.07
2018,4,28,18,45,91.5,12.5,3.1,12.9,18.0,30.8,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,10.65,3.0,2.86,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.9,6.0,5.72,0.0
2018,4,29,5,45,0.0,14.0,2.9,11.2,14.0,12.97,4.87
2018,4,29,6,0,0.0,22.0,3.1,11.5,22.0,20.4,12.34
2018,4,29,6,15,0.0,35.0,3.25,11.85,35.0,32.5,23.47
2018,4,29,6,30,0.0,48.0,3.4,12.2,48.0,44.61,34.55
2018,4,29,6,45,0.0,69.5,3.5,12.6,69.5,63.78,51.77
2018,4,29,7,0,0.0,91.0,3.6,13.0,91.0,82.34,64.95
2018,4,29,7,15,0.5,105.0,3.65,13.35,105.0,95.2,75.54
2018,4,29,7,30,1.0,119.0,3.7,13.7,119.0,108.18,86.05
2018,4,29,7,45,9.0,144.5,3.7,14.05,149.0,132.46,105.5
2018,4,29,8,0,17.0,170.0,3.7,14.4,179.0,157.94,125.76
2018,4,29,8,15,31.5,181.5,3.75,14.75,200.0,171.63,136.16
2018,4,29,8,30,46.0,193.0,3.8,15.1,221.0,190.38,150.86
2018,4,29,8,45,29.5,163.0,3.85,15.4,181.5,161.28,127.2
2018,4,29,9,0,13.0,133.0,3.9,15.7,142.0,129.73,101.37
2018,4,29,9,15,22.0,193.0,3.95,15.9,209.5,189.11,149.14
2018,4,29,9,30,31.0,253.0,4.0,16.1,277.0,250.61,197.68
2018,4,29,9,45,59.0,297.0,4.05,16.3,344.5,311.5,245.38
2018,4,29,10,0,87.0,341.0,4.1,16.5,412.0,375.71,295.01
2018,4,29,10,15,57.0,308.5,4.15,16.65,355.5,329.99,258.73
2018,4,29,10,30,27.0,276.0,4.2,16.8,299.0,280.59,219.47
2018,4,29,10,45,43.5,310.0,4.3,17.0,348.5,328.75,257.12
2018,4,29,11,0,60.0,344.0,4.4,17.2,398.0,378.62,295.47
2018,4,29,11,15,54.0,339.5,4.45,17.25,388.5,372.97,290.73
2018,4,29,11,30,48.0,335.0,4.5,17.3,379.0,366.61,285.63
2018,4,29,11,45,61.0,360.0,4.55,17.35,416.5,406.5,316.4
2018,4,29,12,0,74.0,385.0,4.6,17.4,454.0,447.24,347.48
2018,4,29,12,15,100.0,383.0,4.65,17.45,475.5,483.81,375.92
2018,4,29,12,30,126.0,381.0,4.7,17.5,497.0,511.73,397.87
2018,4,29,12,45,123.0,384.0,4.7,17.55,496.0,515.79,400.76
2018,4,29,13,0,120.0,387.0,4.7,17.6,495.0,519.23,403.32
2018,4,29,13,15,114.5,384.5,4.65,17.7,486.0,513.79,399.08
2018,4,29,13,30,109.0,382.0,4.6,17.8,477.0,507.75,394.48
2018,4,29,13,45,110.5,359.0,4.6,17.85,453.0,486.25,379.02
2018,4,29,14,0,112.0,336.0,4.6,17.9,429.0,463.89,362.92
2018,4,29,14,15,77.0,283.5,4.55,17.85,346.0,360.64,283.8
2018,4,29,14,30,42.0,231.0,4.5,17.8,263.0,271.4,213.91
2018,4,29,14,45,51.5,233.0,4.45,17.75,270.5,282.35,223.5
2018,4,29,15,0,61.0,235.0,4.4,17.7,278.0,292.86,232.54
2018,4,29,15,15,70.5,232.5,4.4,17.7,279.5,298.01,237.44
2018,4,29,15,30,80.0,230.0,4.4,17.7,281.0,302.54,241.88
2018,4,29,15,45,160.0,229.5,4.4,17.35,321.0,377.71,304.48
2018,4,29,16,0,240.0,229.0,4.4,17.0,361.0,446.55,361.11
2018,4,29,16,15,221.5,208.5,4.35,16.65,321.0,390.14,317.51
2018,4,29,16,30,203.0,188.0,4.3,16.3,281.0,346.09,283.21
2018,4,29,16,45,250.5,159.0,4.3,16.0,259.5,345.32,284.28
2018,4,29,17,0,298.0,130.0,4.3,15.7,238.0,328.88,271.95
2018,4,29,17,15,330.0,106.0,4.1,15.25,207.5,313.43,258.92
2018,4,29,17,30,362.0,82.0,3.9,14.8,177.0,284.11,233.32
2018,4,29,17,45,368.0,67.0,3.75,14.4,145.0,249.73,201.72
2018,4,29,18,0,374.0,52.0,3.6,14.0,113.0,215.4,168.39
2018,4,29,18,15,265.5,39.0,3.45,13.6,74.5,143.6,104.7
2018,4,29,18,30,157.0,26.0,3.3,13.2,36.0,79.97,27.5
2018,4,29,18,45,78.5,13.0,3.15,12.8,18.0,28.63,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.5,2.4,10.4,5.5,5.24,0.0
2018,4,30,5,30,0.0,11.0,2.4,10.6,11.0,10.2,0.0
2018,4,30,5,45,32.5,24.5,2.4,10.8,29.0,21.63,12.2
2018,4,30,6,0,65.0,38.0,2.4,11.0,47.0,33.01,23.53
2018,4,30,6,15,65.0,36.5,2.35,11.4,49.0,32.26,23.34
2018,4,30,6,30,65.0,35.0,2.3,11.8,51.0,28.37,20.02
2018,4,30,6,45,32.5,41.5,2.25,12.15,49.5,36.43,27.31
2018,4,30,7,0,0.0,48.0,2.2,12.5,48.0,44.6,32.84
2018,4,30,7,15,0.0,52.0,2.15,12.95,52.0,48.33,35.87
2018,4,30,7,30,0.0,56.0,2.1,13.4,56.0,52.07,38.85
2018,4,30,7,45,0.0,82.0,2.05,13.9,82.0,76.36,59.08
2018,4,30,8,0,0.0,108.0,2.0,14.4,108.0,99.88,78.3
2018,4,30,8,15,0.0,113.0,1.95,14.8,113.0,104.64,81.8
2018,4,30,8,30,0.0,118.0,1.9,15.2,118.0,109.38,85.28
2018,4,30,8,45,6.5,169.0,1.9,15.55,173.5,158.33,124.59
2018,4,30,9,0,13.0,220.0,1.9,15.9,229.0,208.02,163.67
2018,4,30,9,15,19.5,248.0,2.0,16.35,262.5,238.2,186.79
2018,4,30,9,30,26.0,276.0,2.1,16.8,296.0,268.16,209.56
2018,4,30,9,45,40.5,314.5,2.15,17.25,347.0,315.35,245.41
2018,4,30,10,0,55.0,353.0,2.2,17.7,398.0,364.54,282.18
2018,4,30,10,15,113.0,379.5,2.4,18.05,476.0,438.51,338.44
2018,4,30,10,30,171.0,406.0,2.6,18.4,554.0,516.55,396.75
2018,4,30,10,45,144.5,398.5,2.75,18.75,525.5,498.53,382.31
2018,4,30,11,0,118.0,391.0,2.9,19.1,497.0,477.76,366.21
2018,4,30,11,15,137.0,401.0,3.15,19.2,526.0,511.57,391.97
2018,4,30,11,30,156.0,411.0,3.4,19.3,555.0,546.21,417.99
2018,4,30,11,45,155.5,437.0,3.65,19.4,581.0,579.02,441.76
2018,4,30,12,0,155.0,463.0,3.9,19.5,607.0,611.74,465.36
2018,4,30,12,15,149.0,445.0,4.05,19.35,583.0,594.29,453.33
2018,4,30,12,30,143.0,427.0,4.2,19.2,559.0,575.5,440.49
2018,4,30,12,45,273.0,386.5,4.4,19.1,635.0,678.91,521.33
2018,4,30,13,0,403.0,346.0,4.6,19.0,711.0,783.26,601.12
2018,4,30,13,15,497.5,313.5,4.7,18.8,755.0,848.76,651.39
2018,4,30,13,30,592.0,281.0,4.8,18.6,799.0,913.67,701.09
2018,4,30,13,45,567.5,283.5,4.85,18.45,768.0,888.05,683.6
2018,4,30,14,0,543.0,286.0,4.9,18.3,737.0,862.81,666.77
2018,4,30,14,15,597.5,251.5,4.95,18.05,730.0,876.8,680.62
2018,4,30,14,30,652.0,217.0,5.0,17.8,723.0,883.85,689.2
2018,4,30,14,45,639.0,210.0,5.0,17.55,685.0,851.16,667.56
2018,4,30,15,0,626.0,203.0,5.0,17.3,647.0,816.4,644.24
2018,4,30,15,15,559.5,209.0,5.0,17.3,587.5,741.79,589.45
2018,4,30,15,30,493.0,215.0,5.0,17.3,528.0,674.41,539.11
2018,4,30,15,45,521.5,188.5,4.95,16.55,496.5,651.35,525.47
2018,4,30,16,0,550.0,162.0,4.9,15.8,465.0,624.09,508.01
2018,4,30,16,15,576.5,138.0,4.8,15.35,428.5,599.29,490.95
2018,4,30,16,30,603.0,114.0,4.7,14.9,392.0,565.27,466.19
2018,4,30,16,45,591.0,105.5,4.6,14.45,350.0,519.24,430.23
2018,4,30,17,0,579.0,97.0,4.5,14.0,308.0,472.77,392.77
2018,4,30,17,15,532.0,88.5,4.4,13.55,258.5,406.97,338.13
2018,4,30,17,30,485.0,80.0,4.3,13.1,209.0,344.79,284.81
2018,4,30,17,45,402.5,67.5,4.15,12.65,158.5,265.34,215.9
2018,4,30,18,0,320.0,55.0,4.0,12.2,108.0,197.33,155.63
2018,4,30,18,15,219.0,41.5,3.9,11.9,72.0,131.59,97.16
2018,4,30,18,30,118.0,28.0,3.8,11.6,36.0,68.81,27.6
2018,4,30,18,45,60.0,14.5,3.7,11.3,18.5,26.27,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.0,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.8,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,5,15,37.5,11.0,2.65,9.8,13.0,10.48,0.0
2018,5,1,5,30,75.0,22.0,2.7,10.0,26.0,18.17,0.0
2018,5,1,5,45,170.5,39.5,2.75,10.2,61.0,31.04,20.3
2018,5,1,6,0,266.0,57.0,2.8,10.4,96.0,43.95,33.31
2018,5,1,6,15,248.5,62.5,2.8,10.7,110.5,46.65,36.33
2018,5,1,6,30,231.0,68.0,2.8,11.0,125.0,49.24,38.92
2018,5,1,6,45,116.0,60.5,2.75,11.3,89.0,47.54,37.42
2018,5,1,7,0,1.0,53.0,2.7,11.6,53.0,49.28,36.96
2018,5,1,7,15,2.0,53.5,2.55,11.95,54.0,49.89,37.26
2018,5,1,7,30,3.0,54.0,2.4,12.3,55.0,50.62,37.65
2018,5,1,7,45,10.5,80.0,2.3,12.6,85.5,76.6,59.15
2018,5,1,8,0,18.0,106.0,2.2,12.9,116.0,101.15,79.23
2018,5,1,8,15,23.0,147.0,2.1,13.45,160.5,139.95,110.84
2018,5,1,8,30,28.0,188.0,2.0,14.0,205.0,179.5,142.46
2018,5,1,8,45,69.0,246.5,1.85,14.55,293.5,250.52,198.26
2018,5,1,9,0,110.0,305.0,1.7,15.1,382.0,324.75,255.25
2018,5,1,9,15,131.0,319.5,1.7,15.75,416.0,358.24,280.15
2018,5,1,9,30,152.0,334.0,1.7,16.4,450.0,393.82,306.53
2018,5,1,9,45,206.5,357.5,1.75,17.1,523.0,460.9,356.47
2018,5,1,10,0,261.0,381.0,1.8,17.8,596.0,533.84,409.5
2018,5,1,10,15,530.0,278.0,1.9,18.2,732.5,655.81,502.64
2018,5,1,10,30,799.0,175.0,2.0,18.6,869.0,793.95,603.99
2018,5,1,10,45,806.0,176.0,2.1,18.95,890.0,833.9,629.53
2018,5,1,11,0,813.0,177.0,2.2,19.3,911.0,871.87,654.47
2018,5,1,11,15,855.0,156.5,2.3,19.5,938.0,917.69,684.92
2018,5,1,11,30,897.0,136.0,2.4,19.7,965.0,956.61,710.5
2018,5,1,11,45,898.0,137.0,2.5,19.9,970.0,982.44,727.4
2018,5,1,12,0,899.0,138.0,2.6,20.1,975.0,1005.09,742.39
2018,5,1,12,15,896.5,139.0,2.7,20.2,971.5,1021.06,753.36
2018,5,1,12,30,894.0,140.0,2.8,20.3,968.0,1033.58,762.24
2018,5,1,12,45,889.0,141.0,2.95,20.4,956.0,1040.09,767.8
2018,5,1,13,0,884.0,142.0,3.1,20.5,944.0,1043.05,771.17
2018,5,1,13,15,880.5,139.5,3.15,20.5,925.0,1040.4,770.4
2018,5,1,13,30,877.0,137.0,3.2,20.5,906.0,1034.16,767.43
2018,5,1,13,45,871.5,135.0,3.3,20.5,880.0,1022.9,761.69
2018,5,1,14,0,866.0,133.0,3.4,20.5,854.0,1008.2,753.75
2018,5,1,14,15,857.0,131.0,3.4,20.4,821.0,995.48,746.75
2018,5,1,14,30,848.0,129.0,3.4,20.3,788.0,970.71,731.68
2018,5,1,14,45,836.0,126.5,3.45,20.2,749.0,939.57,712.68
2018,5,1,15,0,824.0,124.0,3.5,20.1,710.0,905.76,691.74
2018,5,1,15,15,802.0,122.5,3.5,20.1,663.5,861.77,662.95
2018,5,1,15,30,780.0,121.0,3.5,20.1,617.0,816.17,632.76
2018,5,1,15,45,712.0,127.0,3.55,19.6,553.0,743.96,584.26
2018,5,1,16,0,644.0,133.0,3.6,19.1,489.0,670.58,533.54
2018,5,1,16,15,658.5,118.5,3.6,18.75,452.0,638.18,511.63
2018,5,1,16,30,673.0,104.0,3.6,18.4,415.0,602.47,486.21
2018,5,1,16,45,645.5,97.0,3.65,18.05,366.0,544.95,442.62
2018,5,1,17,0,618.0,90.0,3.7,17.7,317.0,488.38,398.35
2018,5,1,17,15,566.0,82.5,3.5,17.1,265.0,419.13,342.27
2018,5,1,17,30,514.0,75.0,3.3,16.5,213.0,354.0,287.73
2018,5,1,17,45,437.0,65.0,3.15,15.85,164.5,279.81,224.41
2018,5,1,18,0,360.0,55.0,3.0,15.2,116.0,212.48,165.55
2018,5,1,18,15,251.0,42.0,2.9,14.65,77.5,142.37,104.33
2018,5,1,18,30,142.0,29.0,2.8,14.1,39.0,80.52,36.71
2018,5,1,18,45,73.0,15.5,2.7,13.5,20.5,29.96,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,12.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.5,2.0,10.1,3.5,3.34,0.0
2018,5,2,5,30,5.0,7.0,2.0,10.3,7.0,6.57,0.0
2018,5,2,5,45,2.5,12.0,1.95,10.45,12.0,11.12,3.74
2018,5,2,6,0,0.0,17.0,1.9,10.6,17.0,15.75,8.37
2018,5,2,6,15,0.0,26.0,1.8,10.95,26.0,24.11,16.12
2018,5,2,6,30,0.0,35.0,1.7,11.3,35.0,32.48,23.81
2018,5,2,6,45,0.0,49.0,1.6,11.65,49.0,45.53,35.6
2018,5,2,7,0,0.0,63.0,1.5,12.0,63.0,58.59,44.91
2018,5,2,7,15,0.0,86.0,1.35,12.65,86.0,79.33,62.27
2018,5,2,7,30,0.0,109.0,1.2,13.3,109.0,99.72,78.97
2018,5,2,7,45,8.5,146.0,1.05,14.0,150.5,133.83,106.25
2018,5,2,8,0,17.0,183.0,0.9,14.7,192.0,169.13,133.88
2018,5,2,8,15,53.5,221.0,0.85,15.5,253.5,211.38,165.87
2018,5,2,8,30,90.0,259.0,0.8,16.3,315.0,262.27,204.32
2018,5,2,8,45,390.0,215.0,0.7,17.1,484.5,356.54,273.97
2018,5,2,9,0,690.0,171.0,0.6,17.9,654.0,490.8,372.86
2018,5,2,9,15,782.5,143.0,0.6,18.65,720.5,558.06,421.9
2018,5,2,9,30,875.0,115.0,0.6,19.4,787.0,630.99,474.29
2018,5,2,9,45,887.5,115.0,0.55,20.15,822.5,683.36,509.43
2018,5,2,10,0,900.0,115.0,0.5,20.9,858.0,734.73,542.65
2018,5,2,10,15,907.0,116.0,0.65,21.45,885.5,781.73,573.83
2018,5,2,10,30,914.0,117.0,0.8,22.0,913.0,826.79,603.11
2018,5,2,10,45,919.5,117.0,0.9,22.55,933.5,867.52,628.55
2018,5,2,11,0,925.0,117.0,1.0,23.1,954.0,905.78,652.24
2018,5,2,11,15,928.0,117.5,1.25,23.35,967.0,939.66,676.18
2018,5,2,11,30,931.0,118.0,1.5,23.6,980.0,970.59,698.1
2018,5,2,11,45,933.0,117.5,1.7,23.8,985.0,996.5,716.19
2018,5,2,12,0,935.0,117.0,1.9,24.0,990.0,1019.13,732.21
2018,5,2,12,15,935.0,116.5,2.05,24.1,987.0,1036.42,744.54
2018,5,2,12,30,935.0,116.0,2.2,24.2,984.0,1050.15,754.75
2018,5,2,12,45,934.0,114.5,2.4,24.25,973.0,1058.23,762.21
2018,5,2,13,0,933.0,113.0,2.6,24.3,962.0,1062.6,767.37
2018,5,2,13,15,928.5,112.5,2.7,24.25,942.5,1060.75,767.91
2018,5,2,13,30,924.0,112.0,2.8,24.2,923.0,1055.18,766.21
2018,5,2,13,45,917.0,111.5,2.95,24.1,896.5,1043.46,761.27
2018,5,2,14,0,910.0,111.0,3.1,24.0,870.0,1028.2,754.07
2018,5,2,14,15,901.5,109.0,3.2,23.8,836.5,1006.42,742.44
2018,5,2,14,30,893.0,107.0,3.3,23.6,803.0,981.36,728.63
2018,5,2,14,45,881.0,105.5,3.35,23.4,763.5,950.49,710.46
2018,5,2,15,0,869.0,104.0,3.4,23.2,724.0,916.87,690.33
2018,5,2,15,15,855.0,101.5,3.4,23.2,680.0,877.85,665.46
2018,5,2,15,30,841.0,99.0,3.4,23.2,636.0,843.24,643.49
2018,5,2,15,45,821.5,96.0,3.4,22.55,587.0,794.7,612.99
2018,5,2,16,0,802.0,93.0,3.4,21.9,538.0,744.87,581.03
2018,5,2,16,15,777.0,89.0,3.4,21.4,486.5,688.88,543.46
2018,5,2,16,30,752.0,85.0,3.4,20.9,435.0,632.7,504.66
2018,5,2,16,45,717.0,81.0,3.35,20.45,382.0,572.54,459.65
2018,5,2,17,0,682.0,77.0,3.3,20.0,329.0,511.7,412.65
2018,5,2,17,15,633.0,71.0,3.15,19.25,276.0,442.76,357.84
2018,5,2,17,30,584.0,65.0,3.0,18.5,223.0,377.59,304.01
2018,5,2,17,45,511.0,57.0,2.8,17.75,173.5,303.81,241.47
2018,5,2,18,0,438.0,49.0,2.6,17.0,124.0,237.28,183.33
2018,5,2,18,15,326.0,38.5,2.4,16.3,83.5,163.19,118.88
2018,5,2,18,30,214.0,28.0,2.2,15.6,43.0,98.87,49.05
2018,5,2,18,45,112.5,15.0,2.0,14.85,22.5,37.77,0.0
2018,5,2,19,0,11.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.8,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,1.75,11.2,2.5,2.38,0.0
2018,5,3,5,30,0.0,5.0,1.8,11.4,5.0,4.62,0.0
2018,5,3,5,45,0.0,9.5,1.9,11.6,9.5,8.79,1.81
2018,5,3,6,0,0.0,14.0,2.0,11.8,14.0,12.97,5.86
2018,5,3,6,15,0.0,22.0,1.9,12.1,22.0,20.39,12.7
