Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,19,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.65,15.85,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.6,16.1,15.0,12.39,0.0
2018,6,2,5,15,210.0,25.5,0.7,17.0,46.5,20.93,7.7
2018,6,2,5,30,335.0,38.0,0.8,17.9,78.0,30.46,20.14
2018,6,2,5,45,424.0,46.5,0.95,18.75,121.5,35.67,25.32
2018,6,2,6,0,513.0,55.0,1.1,19.6,165.0,40.68,29.95
2018,6,2,6,15,572.0,61.0,1.2,20.4,214.0,43.29,32.3
2018,6,2,6,30,631.0,67.0,1.3,21.2,263.0,45.8,34.4
2018,6,2,6,45,672.0,72.0,1.4,22.05,315.0,47.35,35.56
2018,6,2,7,0,713.0,77.0,1.5,22.9,367.0,93.51,50.08
2018,6,2,7,15,743.0,80.5,1.6,23.8,418.5,142.98,79.38
2018,6,2,7,30,773.0,84.0,1.7,24.7,470.0,195.98,119.22
2018,6,2,7,45,795.0,87.0,1.8,25.6,520.0,250.05,163.82
2018,6,2,8,0,817.0,90.0,1.9,26.5,570.0,306.28,211.13
2018,6,2,8,15,834.0,93.0,1.9,27.25,617.5,362.73,258.32
2018,6,2,8,30,851.0,96.0,1.9,28.0,665.0,424.48,308.12
2018,6,2,8,45,864.5,98.0,1.9,28.7,708.5,479.93,351.84
2018,6,2,9,0,878.0,100.0,1.9,29.4,752.0,535.51,394.09
2018,6,2,9,15,887.0,102.5,1.85,30.0,790.5,588.93,433.17
2018,6,2,9,30,896.0,105.0,1.8,30.6,829.0,641.55,470.2
2018,6,2,9,45,902.5,107.0,1.75,31.25,861.5,691.07,503.64
2018,6,2,10,0,909.0,109.0,1.7,31.9,894.0,739.1,534.76
2018,6,2,10,15,915.0,110.5,1.65,32.45,921.0,784.6,561.81
2018,6,2,10,30,921.0,112.0,1.6,33.0,948.0,828.15,587.03
2018,6,2,10,45,925.0,112.5,1.55,33.55,967.5,866.99,608.78
2018,6,2,11,0,929.0,113.0,1.5,34.1,987.0,903.35,628.61
2018,6,2,11,15,931.5,113.5,1.45,34.5,999.5,935.75,646.09
2018,6,2,11,30,934.0,114.0,1.4,34.9,1012.0,965.3,661.62
2018,6,2,11,45,935.0,114.0,1.35,35.25,1016.5,990.0,674.22
2018,6,2,12,0,936.0,114.0,1.3,35.6,1021.0,1011.56,684.88
2018,6,2,12,15,936.0,114.0,1.3,35.8,1018.5,1028.9,694.29
2018,6,2,12,30,936.0,114.0,1.3,36.0,1016.0,1042.88,701.82
2018,6,2,12,45,935.5,112.0,1.3,36.25,1005.5,1050.92,705.84
2018,6,2,13,0,935.0,110.0,1.3,36.5,995.0,1055.38,707.95
2018,6,2,13,15,931.5,109.0,1.35,36.5,977.0,1054.23,708.54
2018,6,2,13,30,928.0,108.0,1.4,36.5,959.0,1049.49,707.18
2018,6,2,13,45,922.5,107.5,1.45,36.55,934.5,1039.71,702.85
2018,6,2,14,0,917.0,107.0,1.5,36.6,910.0,1026.48,696.58
2018,6,2,14,15,910.0,105.5,1.6,36.45,878.5,1007.34,688.14
2018,6,2,14,30,903.0,104.0,1.7,36.3,847.0,984.97,677.7
2018,6,2,14,45,893.5,102.0,1.8,36.15,809.5,956.64,663.47
2018,6,2,15,0,884.0,100.0,1.9,36.0,772.0,925.48,647.3
2018,6,2,15,15,872.0,97.5,1.9,36.0,729.5,888.93,626.09
2018,6,2,15,30,860.0,95.0,1.9,36.0,687.0,850.1,603.28
2018,6,2,15,45,843.5,93.0,2.1,35.45,640.5,806.07,579.79
2018,6,2,16,0,827.0,91.0,2.3,34.9,594.0,765.92,558.0
2018,6,2,16,15,806.0,87.5,2.35,34.4,544.0,713.78,526.3
2018,6,2,16,30,785.0,84.0,2.4,33.9,494.0,661.06,493.43
2018,6,2,16,45,757.5,81.0,2.5,33.4,443.0,604.34,455.72
2018,6,2,17,0,730.0,78.0,2.6,32.9,392.0,548.22,416.42
2018,6,2,17,15,692.0,73.0,2.35,31.9,340.0,484.89,370.09
2018,6,2,17,30,654.0,68.0,2.1,30.9,288.0,425.55,325.04
2018,6,2,17,45,599.5,62.5,1.9,29.9,237.5,359.23,273.24
2018,6,2,18,0,545.0,57.0,1.7,28.9,187.0,297.76,223.45
2018,6,2,18,15,466.0,49.5,1.55,27.7,142.0,230.65,168.58
2018,6,2,18,30,387.0,42.0,1.4,26.5,97.0,171.81,119.53
2018,6,2,18,45,268.0,31.5,1.2,25.3,62.5,109.1,66.98
2018,6,2,19,0,149.0,21.0,1.0,24.1,28.0,53.85,0.0
2018,6,2,19,15,74.5,10.5,1.0,23.7,14.0,19.55,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,20.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,0.4,21.55,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,0.4,21.8,16.0,12.39,0.0
2018,6,3,5,15,225.5,25.5,0.45,22.45,48.0,20.9,7.63
2018,6,3,5,30,356.0,38.0,0.5,23.1,80.0,30.43,19.65
2018,6,3,5,45,446.5,46.0,0.55,23.8,124.5,35.21,24.37
2018,6,3,6,0,537.0,54.0,0.6,24.5,169.0,39.82,28.58
2018,6,3,6,15,595.5,59.5,0.65,25.2,219.0,42.08,30.59
2018,6,3,6,30,654.0,65.0,0.7,25.9,269.0,44.27,32.39
2018,6,3,6,45,694.5,69.0,0.75,26.6,320.5,49.79,36.92
2018,6,3,7,0,735.0,73.0,0.8,27.3,372.0,91.36,46.73
2018,6,3,7,15,764.5,76.0,0.9,28.2,424.0,141.61,75.83
2018,6,3,7,30,794.0,79.0,1.0,29.1,476.0,195.3,115.38
2018,6,3,7,45,816.0,82.5,1.1,30.0,527.0,250.93,160.24
2018,6,3,8,0,838.0,86.0,1.2,30.9,578.0,313.83,211.42
2018,6,3,8,15,855.0,88.0,1.25,31.5,625.5,370.16,257.54
2018,6,3,8,30,872.0,90.0,1.3,32.1,673.0,427.48,303.27
2018,6,3,8,45,884.5,92.5,1.4,32.75,717.0,483.94,347.1
2018,6,3,9,0,897.0,95.0,1.5,33.4,761.0,540.43,389.44
2018,6,3,9,15,903.0,98.5,1.6,33.8,799.0,593.97,428.74
2018,6,3,9,30,909.0,102.0,1.7,34.2,837.0,646.4,466.07
2018,6,3,9,45,911.5,106.5,1.85,34.6,868.5,696.12,500.79
2018,6,3,10,0,914.0,111.0,2.0,35.0,900.0,743.99,533.35
2018,6,3,10,15,919.0,112.5,2.1,35.2,926.5,788.96,561.85
2018,6,3,10,30,924.0,114.0,2.2,35.4,953.0,831.9,588.79
2018,6,3,10,45,928.0,114.5,2.35,35.65,972.5,870.86,613.27
2018,6,3,11,0,932.0,115.0,2.5,35.9,992.0,907.34,636.08
2018,6,3,11,15,934.5,115.5,2.65,36.0,1004.5,939.85,656.73
2018,6,3,11,30,937.0,116.0,2.8,36.1,1017.0,969.51,675.61
2018,6,3,11,45,937.0,116.5,2.95,36.2,1021.0,993.85,691.21
2018,6,3,12,0,937.0,117.0,3.1,36.3,1025.0,1015.01,704.93
2018,6,3,12,15,936.5,117.0,3.2,36.25,1022.5,1031.94,716.17
2018,6,3,12,30,936.0,117.0,3.3,36.2,1020.0,1045.5,725.46
2018,6,3,12,45,934.5,115.5,3.45,36.15,1009.0,1053.11,731.6
2018,6,3,13,0,933.0,114.0,3.6,36.1,998.0,1057.15,735.67
2018,6,3,13,15,929.0,113.5,3.65,35.9,980.0,1056.1,736.44
2018,6,3,13,30,925.0,113.0,3.7,35.7,962.0,1051.47,735.13
2018,6,3,13,45,919.5,112.5,3.75,35.55,937.5,1041.8,730.66
2018,6,3,14,0,914.0,112.0,3.8,35.4,913.0,1028.69,724.13
2018,6,3,14,15,907.0,110.5,3.8,35.15,881.5,1009.69,713.94
2018,6,3,14,30,900.0,109.0,3.8,34.9,850.0,987.47,701.76
2018,6,3,14,45,890.0,107.0,3.8,34.65,812.5,958.82,685.45
2018,6,3,15,0,880.0,105.0,3.8,34.4,775.0,927.38,667.28
2018,6,3,15,15,867.5,103.0,3.8,34.4,732.5,891.14,645.17
2018,6,3,15,30,855.0,101.0,3.8,34.4,690.0,852.66,621.44
2018,6,3,15,45,832.5,99.5,3.8,33.7,641.0,810.32,596.6
2018,6,3,16,0,810.0,98.0,3.8,33.0,592.0,760.78,566.34
2018,6,3,16,15,775.0,96.0,3.75,32.5,536.5,700.55,527.35
2018,6,3,16,30,740.0,94.0,3.7,32.0,481.0,640.92,487.91
2018,6,3,16,45,725.0,87.5,3.7,31.45,434.5,590.54,452.91
2018,6,3,17,0,710.0,81.0,3.7,30.9,388.0,539.72,416.32
2018,6,3,17,15,683.5,75.5,3.55,30.1,340.0,485.0,375.47
2018,6,3,17,30,657.0,70.0,3.4,29.3,292.0,429.87,332.8
2018,6,3,17,45,603.5,64.5,3.3,28.45,241.5,363.82,280.32
2018,6,3,18,0,550.0,59.0,3.2,27.6,191.0,302.47,229.8
2018,6,3,18,15,468.0,51.0,2.85,26.5,145.0,233.4,172.47
2018,6,3,18,30,386.0,43.0,2.5,25.4,99.0,172.92,121.53
2018,6,3,18,45,268.5,32.0,2.15,24.35,64.0,109.98,68.52
2018,6,3,19,0,151.0,21.0,1.8,23.3,29.0,54.53,0.0
2018,6,3,19,15,75.5,10.5,1.75,22.75,14.5,19.75,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,4,4,45,57.5,7.0,1.8,14.95,8.5,0.0,0.0
2018,6,4,5,0,115.0,14.0,2.0,15.1,17.0,13.34,0.0
2018,6,4,5,15,255.0,25.0,2.15,15.6,50.0,20.38,7.82
2018,6,4,5,30,395.0,36.0,2.3,16.1,83.0,28.51,18.66
2018,6,4,5,45,462.5,43.5,2.4,16.6,124.0,32.94,23.17
2018,6,4,6,0,530.0,51.0,2.5,17.1,165.0,37.2,27.21
2018,6,4,6,15,547.0,62.5,2.65,17.95,207.5,44.4,33.61
2018,6,4,6,30,564.0,74.0,2.8,18.8,250.0,51.13,39.41
2018,6,4,6,45,662.0,70.5,2.95,19.65,313.5,46.15,34.86
2018,6,4,7,0,760.0,67.0,3.1,20.5,377.0,87.79,44.49
2018,6,4,7,15,787.5,70.5,3.25,21.4,429.0,139.61,75.75
2018,6,4,7,30,815.0,74.0,3.4,22.3,481.0,194.63,118.0
2018,6,4,7,45,835.5,76.5,3.55,23.15,531.5,255.75,169.28
2018,6,4,8,0,856.0,79.0,3.7,24.0,582.0,312.95,218.63
2018,6,4,8,15,871.5,81.0,3.75,24.75,629.5,369.64,267.47
2018,6,4,8,30,887.0,83.0,3.8,25.5,677.0,427.16,315.81
2018,6,4,8,45,898.5,85.5,3.85,26.25,720.5,483.88,362.11
2018,6,4,9,0,910.0,88.0,3.9,27.0,764.0,540.51,406.75
2018,6,4,9,15,914.0,92.5,3.95,27.6,801.5,594.4,448.08
2018,6,4,9,30,918.0,97.0,4.0,28.2,839.0,647.0,487.09
2018,6,4,9,45,919.0,102.0,4.0,28.75,870.5,696.57,522.67
2018,6,4,10,0,920.0,107.0,4.0,29.3,902.0,744.14,555.59
2018,6,4,10,15,926.0,108.0,4.0,29.7,929.0,789.62,585.01
2018,6,4,10,30,932.0,109.0,4.0,30.1,956.0,833.11,612.7
2018,6,4,10,45,936.5,109.5,4.05,30.5,976.0,872.74,637.7
2018,6,4,11,0,941.0,110.0,4.1,30.9,996.0,909.89,660.85
2018,6,4,11,15,943.5,110.5,4.15,31.05,1008.5,942.65,681.62
2018,6,4,11,30,946.0,111.0,4.2,31.2,1021.0,972.52,700.47
2018,6,4,11,45,947.0,111.5,4.25,31.35,1026.0,997.99,716.44
2018,6,4,12,0,948.0,112.0,4.3,31.5,1031.0,1020.29,730.41
2018,6,4,12,15,948.0,111.5,4.4,31.45,1028.5,1037.38,741.99
2018,6,4,12,30,948.0,111.0,4.5,31.4,1026.0,1051.05,751.52
2018,6,4,12,45,947.5,109.5,4.6,31.35,1016.0,1059.74,757.97
2018,6,4,13,0,947.0,108.0,4.7,31.3,1006.0,1064.82,762.21
2018,6,4,13,15,943.5,107.5,4.75,31.1,988.0,1064.27,763.41
2018,6,4,13,30,940.0,107.0,4.8,30.9,970.0,1060.1,762.43
2018,6,4,13,45,935.0,105.5,4.9,30.7,945.0,1049.79,758.05
2018,6,4,14,0,930.0,104.0,5.0,30.5,920.0,1035.94,751.44
2018,6,4,14,15,923.5,103.0,5.0,30.15,889.0,1017.73,741.66
2018,6,4,14,30,917.0,102.0,5.0,29.8,858.0,996.24,729.77
2018,6,4,14,45,908.5,99.5,5.0,29.45,820.5,968.1,713.44
2018,6,4,15,0,900.0,97.0,5.0,29.1,783.0,937.05,695.08
2018,6,4,15,15,888.0,95.0,5.0,29.1,740.5,900.69,672.02
2018,6,4,15,30,876.0,93.0,5.0,29.1,698.0,862.02,647.23
2018,6,4,15,45,861.0,90.5,5.0,28.1,651.5,818.22,621.17
2018,6,4,16,0,846.0,88.0,5.0,27.1,605.0,772.78,593.39
2018,6,4,16,15,826.5,85.0,4.95,26.5,555.0,726.94,563.56
2018,6,4,16,30,807.0,82.0,4.9,25.9,505.0,675.09,528.73
2018,6,4,16,45,781.0,78.5,4.9,25.25,453.5,617.9,488.33
2018,6,4,17,0,755.0,75.0,4.9,24.6,402.0,561.15,446.07
2018,6,4,17,15,719.5,70.0,4.8,23.8,349.5,498.08,397.46
2018,6,4,17,30,684.0,65.0,4.7,23.0,297.0,437.06,348.74
2018,6,4,17,45,633.0,60.0,4.6,22.15,246.5,372.79,295.74
2018,6,4,18,0,582.0,55.0,4.5,21.3,196.0,311.56,243.49
2018,6,4,18,15,498.5,48.5,4.35,20.45,149.5,241.91,183.66
2018,6,4,18,30,415.0,42.0,4.2,19.6,103.0,180.93,130.55
2018,6,4,18,45,286.0,31.5,4.0,18.75,66.0,114.03,73.24
2018,6,4,19,0,157.0,21.0,3.8,17.9,29.0,55.97,0.0
2018,6,4,19,15,78.5,10.5,3.75,17.4,14.5,20.23,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.5,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,12.6,16.0,13.34,0.0
2018,6,5,5,15,196.0,27.0,3.0,12.95,47.0,21.3,8.74
2018,6,5,5,30,313.0,40.0,3.1,13.3,78.0,32.25,22.13
2018,6,5,5,45,399.0,49.5,3.2,13.6,121.0,38.29,28.19
2018,6,5,6,0,485.0,59.0,3.3,13.9,164.0,44.04,33.67
2018,6,5,6,15,547.5,67.0,3.4,14.4,215.0,48.16,37.46
2018,6,5,6,30,610.0,75.0,3.5,14.9,266.0,52.05,40.87
2018,6,5,6,45,668.0,78.0,3.55,15.4,321.5,51.8,40.5
2018,6,5,7,0,726.0,81.0,3.6,15.9,377.0,92.48,50.34
2018,6,5,7,15,756.0,85.0,3.6,16.55,429.5,147.93,85.47
2018,6,5,7,30,786.0,89.0,3.6,17.2,482.0,201.98,127.57
2018,6,5,7,45,809.0,92.0,3.6,17.8,533.0,256.93,174.67
2018,6,5,8,0,832.0,95.0,3.6,18.4,584.0,314.16,224.88
2018,6,5,8,15,848.5,98.0,3.6,19.05,632.0,371.2,274.81
2018,6,5,8,30,865.0,101.0,3.6,19.7,680.0,433.44,327.56
2018,6,5,8,45,878.0,102.5,3.55,20.3,723.5,488.95,373.73
2018,6,5,9,0,891.0,104.0,3.5,20.9,767.0,544.52,418.38
2018,6,5,9,15,906.0,103.0,3.45,21.45,807.0,598.83,460.67
2018,6,5,9,30,921.0,102.0,3.4,22.0,847.0,652.85,501.33
2018,6,5,9,45,914.0,111.0,3.4,22.6,875.5,700.92,536.17
2018,6,5,10,0,907.0,120.0,3.4,23.2,904.0,746.3,567.99
2018,6,5,10,15,922.0,116.0,3.4,23.65,933.5,793.46,599.21
2018,6,5,10,30,937.0,112.0,3.4,24.1,963.0,839.3,628.77
2018,6,5,10,45,949.5,107.0,3.45,24.5,985.5,880.58,655.24
2018,6,5,11,0,962.0,102.0,3.5,24.9,1008.0,919.81,680.1
2018,6,5,11,15,863.5,167.5,3.55,25.2,988.5,930.06,685.76
2018,6,5,11,30,765.0,233.0,3.6,25.5,969.0,933.12,686.93
2018,6,5,11,45,679.5,292.0,3.65,25.8,948.0,931.74,684.0
2018,6,5,12,0,594.0,351.0,3.7,26.1,927.0,926.11,676.96
2018,6,5,12,15,656.0,309.0,3.8,26.2,943.5,959.24,701.57
2018,6,5,12,30,718.0,267.0,3.9,26.3,960.0,992.72,725.66
2018,6,5,12,45,830.0,190.5,4.0,26.35,984.0,1031.93,751.84
2018,6,5,13,0,942.0,114.0,4.1,26.4,1008.0,1065.62,774.34
2018,6,5,13,15,938.5,113.0,4.15,26.3,990.0,1064.66,774.6
2018,6,5,13,30,935.0,112.0,4.2,26.2,972.0,1060.09,772.88
2018,6,5,13,45,929.0,112.0,4.25,26.1,947.0,1050.48,768.01
2018,6,5,14,0,923.0,112.0,4.3,26.0,922.0,1037.4,760.99
2018,6,5,14,15,916.0,109.5,4.35,25.7,890.0,1017.32,750.02
2018,6,5,14,30,909.0,107.0,4.4,25.4,858.0,993.97,736.9
2018,6,5,14,45,900.0,105.5,4.4,25.15,821.0,966.71,720.71
2018,6,5,15,0,891.0,104.0,4.4,24.9,784.0,936.59,702.53
2018,6,5,15,15,878.5,101.5,4.4,24.9,741.0,899.6,678.86
2018,6,5,15,30,866.0,99.0,4.4,24.9,698.0,860.32,653.47
2018,6,5,15,45,851.0,96.5,4.35,24.2,652.0,816.94,626.47
2018,6,5,16,0,836.0,94.0,4.3,23.5,606.0,777.35,601.76
2018,6,5,16,15,817.0,90.0,4.25,23.0,556.0,725.92,567.55
2018,6,5,16,30,798.0,86.0,4.2,22.5,506.0,673.7,532.14
2018,6,5,16,45,772.0,82.5,4.15,22.0,454.5,616.93,491.26
2018,6,5,17,0,746.0,79.0,4.1,21.5,403.0,560.59,448.8
2018,6,5,17,15,709.5,74.0,4.05,20.75,350.5,497.37,399.97
2018,6,5,17,30,673.0,69.0,4.0,20.0,298.0,437.95,352.31
2018,6,5,17,45,622.0,63.5,3.9,19.3,247.5,372.23,297.82
2018,6,5,18,0,571.0,58.0,3.8,18.6,197.0,310.93,245.19
2018,6,5,18,15,493.0,50.5,3.65,17.85,150.5,242.6,186.0
2018,6,5,18,30,415.0,43.0,3.5,17.1,104.0,182.38,133.02
2018,6,5,18,45,294.5,32.0,3.4,16.3,67.5,116.88,76.29
2018,6,5,19,0,174.0,21.0,3.3,15.5,31.0,59.45,0.0
2018,6,5,19,15,87.0,10.5,3.2,15.05,15.5,21.42,0.0
2018,6,5,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.0,3.0,11.8,5.5,0.0,0.0
2018,6,6,5,0,36.0,10.0,3.0,11.9,11.0,9.53,0.0
2018,6,6,5,15,101.0,22.5,3.0,12.2,33.0,17.54,6.36
2018,6,6,5,30,166.0,35.0,3.0,12.5,55.0,26.84,17.56
2018,6,6,5,45,189.0,48.5,3.0,12.75,81.5,36.46,26.7
2018,6,6,6,0,212.0,62.0,3.0,13.0,108.0,45.63,35.22
2018,6,6,6,15,245.5,75.5,3.0,13.45,142.0,54.37,43.15
2018,6,6,6,30,279.0,89.0,3.0,13.9,176.0,62.64,50.48
2018,6,6,6,45,161.5,98.5,2.95,14.35,151.0,74.39,60.71
2018,6,6,7,0,44.0,108.0,2.9,14.8,126.0,96.67,74.93
2018,6,6,7,15,44.5,102.0,2.9,15.45,122.5,95.91,73.24
2018,6,6,7,30,45.0,96.0,2.9,16.1,119.0,94.39,71.5
2018,6,6,7,45,67.5,154.5,2.85,16.75,192.5,151.64,117.39
2018,6,6,8,0,90.0,213.0,2.8,17.4,266.0,210.89,164.12
2018,6,6,8,15,69.5,234.5,2.8,18.15,277.5,228.88,178.43
2018,6,6,8,30,49.0,256.0,2.8,18.9,289.0,244.77,190.6
2018,6,6,8,45,36.5,257.5,2.75,19.6,283.0,245.54,190.53
2018,6,6,9,0,24.0,259.0,2.7,20.3,277.0,244.6,189.0
2018,6,6,9,15,51.5,308.0,2.8,20.85,349.0,305.33,235.17
2018,6,6,9,30,79.0,357.0,2.9,21.4,421.0,369.43,282.98
2018,6,6,9,45,119.0,380.0,2.95,21.9,480.5,420.97,321.08
2018,6,6,10,0,159.0,403.0,3.0,22.4,540.0,478.32,362.99
2018,6,6,10,15,146.5,413.0,3.15,22.75,542.5,488.8,369.76
2018,6,6,10,30,134.0,423.0,3.3,23.1,545.0,497.96,375.68
2018,6,6,10,45,215.0,403.0,3.4,23.45,603.5,556.16,419.52
2018,6,6,11,0,296.0,383.0,3.5,23.8,662.0,618.36,465.56
2018,6,6,11,15,387.0,364.0,3.65,23.9,733.5,697.76,523.85
2018,6,6,11,30,478.0,345.0,3.8,24.0,805.0,778.33,582.07
2018,6,6,11,45,394.0,391.5,3.95,24.15,772.0,760.35,566.72
2018,6,6,12,0,310.0,438.0,4.1,24.3,739.0,733.17,545.45
2018,6,6,12,15,295.5,436.5,4.25,24.25,723.0,727.44,541.98
2018,6,6,12,30,281.0,435.0,4.4,24.2,707.0,719.88,537.1
2018,6,6,12,45,402.5,377.0,4.55,24.1,761.5,797.35,596.28
2018,6,6,13,0,524.0,319.0,4.7,24.0,816.0,866.98,649.31
2018,6,6,13,15,582.0,289.0,4.75,23.85,832.0,900.26,674.7
2018,6,6,13,30,640.0,259.0,4.8,23.7,848.0,930.29,698.13
2018,6,6,13,45,701.0,225.0,4.85,23.5,854.5,955.15,717.06
2018,6,6,14,0,762.0,191.0,4.9,23.3,861.0,969.04,728.17
2018,6,6,14,15,691.0,216.0,4.9,23.1,807.0,924.11,698.73
2018,6,6,14,30,620.0,241.0,4.9,22.9,753.0,871.76,663.33
2018,6,6,14,45,660.0,212.5,4.9,22.65,736.0,868.38,663.89
2018,6,6,15,0,700.0,184.0,4.9,22.4,719.0,860.02,659.95
2018,6,6,15,15,725.5,164.0,4.9,22.4,691.5,842.75,649.18
2018,6,6,15,30,751.0,144.0,4.9,22.4,664.0,821.12,635.37
2018,6,6,15,45,635.5,169.0,4.85,21.8,588.5,728.16,570.51
2018,6,6,16,0,520.0,194.0,4.8,21.2,513.0,635.7,502.25
2018,6,6,16,15,421.5,199.0,4.75,20.75,443.5,546.71,435.22
2018,6,6,16,30,323.0,204.0,4.7,20.3,374.0,454.58,364.29
2018,6,6,16,45,342.0,177.5,4.65,19.9,341.5,424.16,342.35
2018,6,6,17,0,361.0,151.0,4.6,19.5,309.0,400.35,324.54
2018,6,6,17,15,398.5,128.5,4.55,18.9,282.0,379.07,308.37
2018,6,6,17,30,436.0,106.0,4.5,18.3,255.0,353.11,287.25
2018,6,6,17,45,418.0,92.5,4.4,17.7,216.0,306.62,247.97
2018,6,6,18,0,400.0,79.0,4.3,17.1,177.0,261.46,208.49
2018,6,6,18,15,316.5,65.5,4.15,16.5,132.0,194.52,151.03
2018,6,6,18,30,233.0,52.0,4.0,15.9,87.0,136.7,101.34
2018,6,6,18,45,147.5,36.5,3.85,15.35,55.5,81.12,53.72
2018,6,6,19,0,62.0,21.0,3.7,14.8,24.0,36.34,0.59
2018,6,6,19,15,31.0,10.5,3.6,14.45,12.0,14.11,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,4,45,8.0,4.5,2.55,11.25,4.5,0.0,0.0
2018,6,7,5,0,16.0,9.0,2.6,11.3,9.0,8.58,0.0
2018,6,7,5,15,45.5,21.0,2.6,11.65,25.5,18.56,7.19
2018,6,7,5,30,75.0,33.0,2.6,12.0,42.0,27.16,17.89
2018,6,7,5,45,48.5,42.5,2.65,12.3,49.5,36.8,27.06
2018,6,7,6,0,22.0,52.0,2.7,12.6,57.0,46.97,36.48
2018,6,7,6,15,11.5,70.5,2.7,13.2,73.0,64.09,51.87
2018,6,7,6,30,1.0,89.0,2.7,13.8,89.0,79.99,65.9
2018,6,7,6,45,10.5,113.5,2.7,14.4,117.5,100.41,83.6
2018,6,7,7,0,20.0,138.0,2.7,15.0,146.0,122.54,97.14
2018,6,7,7,15,50.0,161.5,2.65,15.7,185.5,142.45,111.39
2018,6,7,7,30,80.0,185.0,2.6,16.4,225.0,171.16,132.77
2018,6,7,7,45,114.0,209.0,2.6,17.15,272.5,199.91,154.24
2018,6,7,8,0,148.0,233.0,2.6,17.9,320.0,238.18,183.63
2018,6,7,8,15,262.0,236.0,2.6,18.6,405.5,286.25,219.33
2018,6,7,8,30,376.0,239.0,2.6,19.3,491.0,348.1,266.69
2018,6,7,8,45,467.0,236.5,2.6,20.05,570.0,411.25,315.35
2018,6,7,9,0,558.0,234.0,2.6,20.8,649.0,483.36,370.21
2018,6,7,9,15,695.5,189.5,2.6,21.5,734.0,552.71,422.96
2018,6,7,9,30,833.0,145.0,2.6,22.2,819.0,635.51,484.63
2018,6,7,9,45,866.0,134.0,2.6,22.95,859.5,688.93,522.86
2018,6,7,10,0,899.0,123.0,2.6,23.7,900.0,742.44,560.26
2018,6,7,10,15,904.0,125.0,2.75,24.25,926.5,787.28,590.16
2018,6,7,10,30,909.0,127.0,2.9,24.8,953.0,830.14,618.02
2018,6,7,10,45,912.0,128.5,3.05,25.35,972.5,868.74,642.77
2018,6,7,11,0,915.0,130.0,3.2,25.9,992.0,904.86,665.68
2018,6,7,11,15,916.5,131.0,3.4,26.25,1004.0,936.58,686.42
2018,6,7,11,30,918.0,132.0,3.6,26.6,1016.0,965.47,705.26
2018,6,7,11,45,918.0,133.0,3.8,26.9,1021.0,990.03,721.4
2018,6,7,12,0,918.0,134.0,4.0,27.2,1026.0,1011.51,735.58
2018,6,7,12,15,915.0,135.5,4.15,27.25,1022.5,1027.4,746.59
2018,6,7,12,30,912.0,137.0,4.3,27.3,1019.0,1039.98,755.58
2018,6,7,12,45,906.5,138.5,4.45,27.35,1007.5,1046.69,760.87
2018,6,7,13,0,901.0,140.0,4.6,27.4,996.0,1049.96,763.99
2018,6,7,13,15,897.5,139.0,4.7,27.3,978.5,1049.3,765.26
2018,6,7,13,30,894.0,138.0,4.8,27.2,961.0,1045.16,764.37
2018,6,7,13,45,889.5,136.5,4.85,27.1,937.0,1036.07,759.9
2018,6,7,14,0,885.0,135.0,4.9,27.0,913.0,1023.6,753.3
2018,6,7,14,15,878.0,132.5,4.95,26.8,882.0,1004.35,742.56
2018,6,7,14,30,871.0,130.0,5.0,26.6,851.0,981.96,729.74
2018,6,7,14,45,863.0,127.0,5.05,26.4,814.5,955.1,713.86
2018,6,7,15,0,855.0,124.0,5.1,26.2,778.0,932.8,701.06
2018,6,7,15,15,841.5,122.0,5.1,26.2,736.0,896.33,677.49
2018,6,7,15,30,828.0,120.0,5.1,26.2,694.0,857.7,652.33
2018,6,7,15,45,813.5,115.5,5.1,25.5,648.0,813.57,624.81
2018,6,7,16,0,799.0,111.0,5.1,24.8,602.0,767.82,595.65
2018,6,7,16,15,780.5,106.5,5.0,24.35,553.5,717.71,561.73
2018,6,7,16,30,762.0,102.0,4.9,23.9,505.0,666.83,526.57
2018,6,7,16,45,735.5,97.0,4.8,23.4,453.5,611.87,486.08
2018,6,7,17,0,709.0,92.0,4.7,22.9,402.0,555.21,443.22
2018,6,7,17,15,672.0,86.0,4.55,22.3,350.0,492.34,394.28
2018,6,7,17,30,635.0,80.0,4.4,21.7,298.0,431.75,345.61
2018,6,7,17,45,583.0,73.5,4.2,21.05,248.0,366.23,291.52
2018,6,7,18,0,531.0,67.0,4.0,20.4,198.0,305.21,239.59
2018,6,7,18,15,452.5,57.5,3.6,19.55,151.5,236.44,180.75
2018,6,7,18,30,374.0,48.0,3.2,18.7,105.0,175.86,128.25
2018,6,7,18,45,259.5,36.0,2.85,17.85,68.5,112.42,74.17
2018,6,7,19,0,145.0,24.0,2.5,17.0,32.0,58.06,7.24
2018,6,7,19,15,72.5,12.0,2.45,16.5,16.0,21.09,0.0
2018,6,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,2.4,12.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,2.5,12.5,16.0,12.39,0.0
2018,6,8,5,15,212.5,26.5,2.55,13.05,48.5,20.88,8.8
2018,6,8,5,30,336.0,40.0,2.6,13.6,81.0,32.19,22.09
2018,6,8,5,45,423.0,48.5,2.7,14.15,124.5,37.33,27.3
2018,6,8,6,0,510.0,57.0,2.8,14.7,168.0,42.26,31.99
2018,6,8,6,15,568.0,63.5,2.8,15.45,217.0,45.21,34.68
2018,6,8,6,30,626.0,70.0,2.8,16.2,266.0,48.02,37.1
2018,6,8,6,45,666.5,75.0,2.85,16.9,317.5,49.47,38.2
2018,6,8,7,0,707.0,80.0,2.9,17.6,369.0,90.2,48.81
2018,6,8,7,15,736.5,84.0,2.95,18.4,420.5,144.3,82.69
2018,6,8,7,30,766.0,88.0,3.0,19.2,472.0,197.01,123.27
2018,6,8,7,45,788.0,91.5,3.1,20.0,522.0,250.87,168.88
2018,6,8,8,0,810.0,95.0,3.2,20.8,572.0,306.93,217.44
2018,6,8,8,15,827.5,98.0,3.25,21.55,619.5,362.97,265.86
2018,6,8,8,30,845.0,101.0,3.3,22.3,667.0,420.19,314.11
2018,6,8,8,45,858.0,103.0,3.35,23.05,710.0,479.14,362.22
2018,6,8,9,0,871.0,105.0,3.4,23.8,753.0,534.02,405.77
2018,6,8,9,15,882.0,106.5,3.5,24.45,792.0,587.22,446.95
2018,6,8,9,30,893.0,108.0,3.6,25.1,831.0,639.84,486.41
2018,6,8,9,45,902.0,109.0,3.7,25.7,864.5,689.88,522.98
2018,6,8,10,0,911.0,110.0,3.8,26.3,898.0,738.68,557.69
2018,6,8,10,15,917.0,111.5,3.85,26.85,925.0,784.22,587.36
2018,6,8,10,30,923.0,113.0,3.9,27.4,952.0,827.83,615.3
2018,6,8,10,45,926.5,114.0,4.0,27.95,971.5,866.82,640.01
2018,6,8,11,0,930.0,115.0,4.1,28.5,991.0,903.31,662.84
2018,6,8,11,15,932.0,115.0,4.2,28.8,1003.0,934.9,682.94
2018,6,8,11,30,934.0,115.0,4.3,29.1,1015.0,963.62,701.1
2018,6,8,11,45,935.0,115.5,4.4,29.4,1020.0,988.91,717.0
2018,6,8,12,0,936.0,116.0,4.5,29.7,1025.0,1011.09,730.89
2018,6,8,12,15,934.5,116.5,4.6,29.8,1022.0,1027.64,741.78
2018,6,8,12,30,933.0,117.0,4.7,29.9,1019.0,1040.83,750.69
2018,6,8,12,45,929.0,117.5,4.8,29.95,1008.0,1048.1,756.28
2018,6,8,13,0,925.0,118.0,4.9,30.0,997.0,1051.85,759.74
2018,6,8,13,15,921.0,117.0,4.95,29.9,979.0,1050.53,760.08
2018,6,8,13,30,917.0,116.0,5.0,29.8,961.0,1045.66,758.26
2018,6,8,13,45,911.5,114.5,5.05,29.7,936.0,1035.27,752.94
2018,6,8,14,0,906.0,113.0,5.1,29.6,911.0,1021.44,745.47
2018,6,8,14,15,898.5,111.5,5.15,29.4,879.5,1002.31,734.87
2018,6,8,14,30,891.0,110.0,5.2,29.2,848.0,980.02,722.18
2018,6,8,14,45,882.0,108.0,5.2,29.0,811.5,952.76,705.78
2018,6,8,15,0,873.0,106.0,5.2,28.8,775.0,922.7,687.44
2018,6,8,15,15,860.5,104.0,5.2,28.8,733.0,886.9,664.52
2018,6,8,15,30,848.0,102.0,5.2,28.8,691.0,848.89,639.93
2018,6,8,15,45,832.0,98.5,5.2,28.1,644.0,810.12,616.38
2018,6,8,16,0,816.0,95.0,5.2,27.4,597.0,763.69,586.94
2018,6,8,16,15,788.5,91.0,5.15,26.85,543.5,706.78,548.78
2018,6,8,16,30,761.0,87.0,5.1,26.3,490.0,649.86,509.85
2018,6,8,16,45,742.5,82.5,5.05,25.8,443.0,598.68,473.03
2018,6,8,17,0,724.0,78.0,5.0,25.3,396.0,547.33,434.46
2018,6,8,17,15,693.5,73.5,4.85,24.6,346.5,489.24,389.49
2018,6,8,17,30,663.0,69.0,4.7,23.9,297.0,434.27,345.43
2018,6,8,17,45,615.0,63.0,4.55,23.2,247.5,369.89,292.52
2018,6,8,18,0,567.0,57.0,4.4,22.5,198.0,309.63,241.31
2018,6,8,18,15,475.0,51.0,4.05,21.7,150.5,238.06,180.51
2018,6,8,18,30,383.0,45.0,3.7,20.9,103.0,176.01,127.32
2018,6,8,18,45,283.5,33.5,3.35,20.1,68.0,116.57,76.3
2018,6,8,19,0,184.0,22.0,3.0,19.3,33.0,63.89,11.24
2018,6,8,19,15,92.0,11.0,2.9,18.8,16.5,22.82,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.4,13.9,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.1,16.0,12.39,0.0
2018,6,9,5,15,200.5,26.0,2.7,14.6,47.0,20.45,8.49
2018,6,9,5,30,316.0,39.0,2.9,15.1,78.0,31.18,21.07
2018,6,9,5,45,411.5,47.0,3.1,15.65,121.5,35.92,25.89
2018,6,9,6,0,507.0,55.0,3.3,16.2,165.0,40.5,30.22
2018,6,9,6,15,491.5,69.0,3.4,16.75,198.5,49.66,38.42
2018,6,9,6,30,476.0,83.0,3.5,17.3,232.0,58.22,45.9
2018,6,9,6,45,318.5,113.0,3.6,17.9,220.5,78.0,63.01
2018,6,9,7,0,161.0,143.0,3.7,18.5,209.0,122.9,92.02
2018,6,9,7,15,97.5,156.5,3.8,19.05,198.0,138.59,104.91
2018,6,9,7,30,34.0,170.0,3.9,19.6,187.0,152.03,117.88
2018,6,9,7,45,55.5,208.0,3.95,20.15,239.0,190.85,147.73
2018,6,9,8,0,77.0,246.0,4.0,20.7,291.0,232.7,179.82
2018,6,9,8,15,75.5,251.0,4.05,21.15,298.5,243.92,188.4
2018,6,9,8,30,74.0,256.0,4.1,21.6,306.0,254.48,196.43
2018,6,9,8,45,90.0,252.5,4.15,22.05,317.0,262.01,201.99
2018,6,9,9,0,106.0,249.0,4.2,22.5,328.0,274.58,211.59
2018,6,9,9,15,273.5,252.0,4.25,22.85,470.0,374.73,289.42
2018,6,9,9,30,441.0,255.0,4.3,23.2,612.0,493.6,380.19
2018,6,9,9,45,415.5,288.5,4.35,23.55,635.5,530.98,407.02
2018,6,9,10,0,390.0,322.0,4.4,23.9,659.0,565.62,431.49
2018,6,9,10,15,433.0,309.0,4.5,24.15,694.0,606.92,462.45
2018,6,9,10,30,476.0,296.0,4.6,24.4,729.0,650.24,494.59
2018,6,9,10,45,387.0,337.5,4.7,24.65,694.5,637.51,483.01
2018,6,9,11,0,298.0,379.0,4.8,24.9,660.0,615.49,464.7
2018,6,9,11,15,376.0,394.5,5.0,25.0,753.5,712.34,535.7
2018,6,9,11,30,454.0,410.0,5.2,25.1,847.0,816.25,609.93
2018,6,9,11,45,535.5,367.5,5.35,25.15,886.0,868.68,648.96
2018,6,9,12,0,617.0,325.0,5.5,25.2,925.0,919.79,687.25
2018,6,9,12,15,528.0,368.5,5.6,25.1,881.0,892.26,666.27
2018,6,9,12,30,439.0,412.0,5.7,25.0,837.0,858.48,641.16
2018,6,9,12,45,406.5,419.5,5.8,24.95,810.0,835.14,625.18
2018,6,9,13,0,374.0,427.0,5.9,24.9,783.0,816.25,612.0
2018,6,9,13,15,373.5,415.0,5.95,24.7,765.0,807.6,607.32
2018,6,9,13,30,373.0,403.0,6.0,24.5,747.0,797.06,601.3
2018,6,9,13,45,340.0,404.0,6.05,24.25,711.0,765.85,579.63
2018,6,9,14,0,307.0,405.0,6.1,24.0,675.0,733.63,557.11
2018,6,9,14,15,327.0,383.5,6.1,23.7,662.5,728.76,555.98
2018,6,9,14,30,347.0,362.0,6.1,23.4,650.0,721.68,553.18
2018,6,9,14,45,471.0,293.5,6.1,23.1,665.5,771.74,595.07
2018,6,9,15,0,595.0,225.0,6.1,22.8,681.0,807.01,626.04
2018,6,9,15,15,602.5,209.0,6.1,22.8,649.0,781.55,608.9
2018,6,9,15,30,610.0,193.0,6.1,22.8,617.0,753.32,589.84
2018,6,9,15,45,550.0,197.5,6.05,21.9,560.5,683.49,540.01
2018,6,9,16,0,490.0,202.0,6.0,21.0,504.0,621.14,494.66
2018,6,9,16,15,476.0,186.0,5.9,20.45,459.5,574.11,460.57
2018,6,9,16,30,462.0,170.0,5.8,19.9,415.0,526.76,425.47
2018,6,9,16,45,521.0,138.0,5.75,19.35,388.0,510.28,415.09
2018,6,9,17,0,580.0,106.0,5.7,18.8,361.0,491.88,402.13
2018,6,9,17,15,519.0,101.5,5.5,18.3,308.5,423.07,346.44
2018,6,9,17,30,458.0,97.0,5.3,17.8,256.0,355.38,290.65
2018,6,9,17,45,454.0,81.0,5.15,17.25,217.0,311.41,253.12
2018,6,9,18,0,450.0,65.0,5.0,16.7,178.0,270.54,216.56
2018,6,9,18,15,392.0,55.0,4.8,16.15,137.5,213.02,165.77
2018,6,9,18,30,334.0,45.0,4.6,15.6,97.0,161.57,119.76
2018,6,9,18,45,240.0,34.0,4.35,15.1,64.5,105.56,70.88
2018,6,9,19,0,146.0,23.0,4.1,14.6,32.0,57.73,12.87
2018,6,9,19,15,73.5,11.5,4.05,14.2,16.0,20.9,0.0
2018,6,9,19,30,1.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,9,19,45,0.5,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.0,2.7,10.95,8.0,0.0,0.0
2018,6,10,5,0,72.0,14.0,2.8,11.1,16.0,13.34,0.0
2018,6,10,5,15,189.0,28.0,2.95,11.65,47.5,22.09,9.83
2018,6,10,5,30,306.0,42.0,3.1,12.2,79.0,32.6,22.58
2018,6,10,5,45,397.0,51.0,3.2,12.75,122.5,39.59,29.47
2018,6,10,6,0,488.0,60.0,3.3,13.3,166.0,44.86,34.49
2018,6,10,6,15,541.0,67.5,3.4,14.05,213.5,48.5,37.81
2018,6,10,6,30,594.0,75.0,3.5,14.8,261.0,51.94,40.79
2018,6,10,6,45,602.5,85.0,3.55,15.55,303.0,56.96,45.04
2018,6,10,7,0,611.0,95.0,3.6,16.3,345.0,96.26,57.2
2018,6,10,7,15,629.5,104.5,3.7,17.1,392.0,143.52,87.12
2018,6,10,7,30,648.0,114.0,3.8,17.9,439.0,193.07,125.81
2018,6,10,7,45,672.0,121.0,3.95,18.7,488.0,243.94,168.59
2018,6,10,8,0,696.0,128.0,4.1,19.5,537.0,297.37,214.54
2018,6,10,8,15,734.5,127.0,4.15,20.3,590.5,351.38,260.53
2018,6,10,8,30,773.0,126.0,4.2,21.1,644.0,412.53,311.35
2018,6,10,8,45,804.0,123.5,4.3,21.85,693.0,468.15,357.13
2018,6,10,9,0,835.0,121.0,4.4,22.6,742.0,525.94,403.39
2018,6,10,9,15,857.0,118.0,4.45,23.2,784.0,582.36,447.45
2018,6,10,9,30,879.0,115.0,4.5,23.8,826.0,636.53,488.68
2018,6,10,9,45,884.5,117.5,4.55,24.35,858.0,685.01,524.59
2018,6,10,10,0,890.0,120.0,4.6,24.9,890.0,731.98,558.47
2018,6,10,10,15,891.0,124.5,4.6,25.3,915.0,775.71,587.98
2018,6,10,10,30,892.0,129.0,4.6,25.7,940.0,817.2,615.13
2018,6,10,10,45,906.0,123.5,4.6,26.1,962.5,857.81,641.36
2018,6,10,11,0,920.0,118.0,4.6,26.5,985.0,896.62,666.07
2018,6,10,11,15,922.5,118.0,4.65,26.8,997.0,928.4,686.45
2018,6,10,11,30,925.0,118.0,4.7,27.1,1009.0,957.38,704.92
2018,6,10,11,45,926.0,117.5,4.75,27.35,1013.5,981.57,720.32
2018,6,10,12,0,927.0,117.0,4.8,27.6,1018.0,1002.68,733.72
2018,6,10,12,15,926.5,116.5,4.85,27.7,1015.0,1019.16,744.59
2018,6,10,12,30,926.0,116.0,4.9,27.8,1012.0,1032.32,753.38
2018,6,10,12,45,924.5,115.0,4.95,27.9,1002.0,1040.58,759.08
2018,6,10,13,0,923.0,114.0,5.0,28.0,992.0,1045.35,762.63
2018,6,10,13,15,919.0,113.5,5.05,27.9,974.5,1044.59,763.3
2018,6,10,13,30,915.0,113.0,5.1,27.8,957.0,1040.29,761.81
2018,6,10,13,45,909.0,112.0,5.1,27.75,932.0,1030.0,755.9
2018,6,10,14,0,903.0,111.0,5.1,27.7,907.0,1016.3,747.87
2018,6,10,14,15,895.5,109.5,5.15,27.45,876.0,997.29,737.37
2018,6,10,14,30,888.0,108.0,5.2,27.2,845.0,975.14,724.77
2018,6,10,14,45,879.0,106.0,5.2,27.0,808.5,948.02,708.28
2018,6,10,15,0,870.0,104.0,5.2,26.8,772.0,918.11,689.85
2018,6,10,15,15,858.0,102.0,5.2,26.8,730.5,882.93,667.12
2018,6,10,15,30,846.0,100.0,5.2,26.8,689.0,845.5,642.7
2018,6,10,15,45,830.5,97.5,5.15,26.1,643.5,808.36,619.8
2018,6,10,16,0,815.0,95.0,5.1,25.4,598.0,763.61,591.07
2018,6,10,16,15,795.0,91.5,5.1,24.9,549.0,713.03,557.37
2018,6,10,16,30,775.0,88.0,5.1,24.4,500.0,661.79,522.51
2018,6,10,16,45,749.0,84.0,5.05,23.9,449.5,605.62,481.76
2018,6,10,17,0,723.0,80.0,5.0,23.4,399.0,549.93,439.63
2018,6,10,17,15,686.5,75.5,4.9,22.7,348.0,490.03,393.04
2018,6,10,17,30,650.0,71.0,4.8,22.0,297.0,430.84,345.51
2018,6,10,17,45,599.5,65.5,4.7,21.35,247.5,366.5,292.29
2018,6,10,18,0,549.0,60.0,4.6,20.7,198.0,306.52,241.03
2018,6,10,18,15,474.5,52.5,4.35,19.95,152.5,240.39,183.99
2018,6,10,18,30,400.0,45.0,4.1,19.2,107.0,181.96,132.88
2018,6,10,18,45,289.0,35.0,3.85,18.45,71.5,119.99,79.87
2018,6,10,19,0,178.0,25.0,3.6,17.7,36.0,66.41,17.63
2018,6,10,19,15,92.5,13.5,3.5,17.2,19.0,25.46,0.0
2018,6,10,19,30,7.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,6,10,19,45,3.5,1.0,3.3,16.2,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,2.25,12.55,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,2.3,12.7,17.0,13.34,0.0
2018,6,11,5,15,233.0,25.5,2.3,13.25,49.0,20.71,8.82
2018,6,11,5,30,362.0,37.0,2.3,13.8,81.0,29.29,19.59
2018,6,11,5,45,449.0,44.0,2.35,14.35,124.5,33.26,23.71
2018,6,11,6,0,536.0,51.0,2.4,14.9,168.0,37.12,27.41
2018,6,11,6,15,592.5,56.5,2.45,15.65,217.0,39.54,29.63
2018,6,11,6,30,649.0,62.0,2.5,16.4,266.0,41.86,31.61
2018,6,11,6,45,688.5,66.5,2.5,17.1,317.0,47.62,36.55
2018,6,11,7,0,728.0,71.0,2.5,17.8,368.0,87.88,46.52
2018,6,11,7,15,755.5,74.5,2.55,18.65,419.0,137.58,76.35
2018,6,11,7,30,783.0,78.0,2.6,19.5,470.0,190.49,117.04
2018,6,11,7,45,804.0,81.5,2.65,20.35,520.0,244.95,163.1
2018,6,11,8,0,825.0,85.0,2.7,21.2,570.0,301.45,211.97
2018,6,11,8,15,841.5,87.0,2.75,22.0,617.0,361.82,263.6
2018,6,11,8,30,858.0,89.0,2.8,22.8,664.0,417.94,310.84
2018,6,11,8,45,870.5,91.5,2.8,23.6,707.5,473.43,356.1
2018,6,11,9,0,883.0,94.0,2.8,24.4,751.0,528.98,399.78
2018,6,11,9,15,883.0,100.5,2.85,25.2,786.5,580.98,439.37
2018,6,11,9,30,883.0,107.0,2.9,26.0,822.0,631.37,476.36
2018,6,11,9,45,877.5,117.0,2.95,26.75,851.5,679.48,510.47
2018,6,11,10,0,872.0,127.0,3.0,27.5,881.0,725.15,541.78
2018,6,11,10,15,879.0,128.0,3.05,28.25,908.0,769.46,570.54
2018,6,11,10,30,886.0,129.0,3.1,29.0,935.0,812.02,596.95
2018,6,11,10,45,891.5,129.5,3.15,29.7,955.5,850.95,620.7
2018,6,11,11,0,897.0,130.0,3.2,30.4,976.0,887.64,642.7
2018,6,11,11,15,900.0,131.0,3.2,30.8,989.0,920.19,662.25
2018,6,11,11,30,903.0,132.0,3.2,31.2,1002.0,950.06,679.95
2018,6,11,11,45,904.5,131.5,3.25,31.6,1007.0,974.34,694.33
2018,6,11,12,0,906.0,131.0,3.3,32.0,1012.0,995.65,706.84
2018,6,11,12,15,910.0,128.0,3.35,32.2,1011.0,1013.91,718.04
2018,6,11,12,30,914.0,125.0,3.4,32.4,1010.0,1029.01,727.33
2018,6,11,12,45,918.5,120.0,3.45,32.6,1002.0,1039.32,733.71
2018,6,11,13,0,923.0,115.0,3.5,32.8,994.0,1046.14,738.04
2018,6,11,13,15,919.5,115.0,3.55,32.85,977.0,1046.45,738.86
2018,6,11,13,30,916.0,115.0,3.6,32.9,960.0,1043.24,737.63
2018,6,11,13,45,912.0,113.5,3.65,32.95,936.5,1034.48,733.04
2018,6,11,14,0,908.0,112.0,3.7,33.0,913.0,1022.28,726.39
2018,6,11,14,15,901.0,110.0,3.75,32.95,882.0,1003.23,715.76
2018,6,11,14,30,894.0,108.0,3.8,32.9,851.0,980.99,703.14
2018,6,11,14,45,885.5,106.0,3.85,32.8,814.5,954.27,687.76
2018,6,11,15,0,877.0,104.0,3.9,32.7,778.0,924.73,670.46
2018,6,11,15,15,865.0,102.0,3.9,32.7,736.5,889.4,648.72
2018,6,11,15,30,853.0,100.0,3.9,32.7,695.0,851.81,625.34
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,808.74,599.46
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,769.52,575.8
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,711.74,538.34
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,654.23,500.31
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,599.22,461.76
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,544.58,421.92
