Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,45,664.0,100.5,3.7,34.5,415.0,582.73,441.86
2018,7,30,17,0,613.0,99.0,3.7,33.9,359.0,517.19,394.99
2018,7,30,17,15,599.0,88.5,3.6,32.9,314.0,466.47,358.37
2018,7,30,17,30,585.0,78.0,3.5,31.9,269.0,415.83,320.14
2018,7,30,17,45,517.0,70.5,3.35,30.9,217.5,342.88,263.15
2018,7,30,18,0,449.0,63.0,3.2,29.9,166.0,276.27,209.4
2018,7,30,18,15,381.0,52.0,3.0,28.8,124.0,212.75,156.9
2018,7,30,18,30,313.0,41.0,2.8,27.7,82.0,156.56,109.35
2018,7,30,18,45,206.0,28.0,2.6,26.6,50.0,94.51,52.6
2018,7,30,19,0,99.0,15.0,2.4,25.5,18.0,33.87,0.0
2018,7,30,19,15,49.5,7.5,2.25,24.95,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.5,1.0,18.55,12.0,9.05,0.0
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,15.04,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,25.57,15.04
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,34.99,24.31
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,46.62,34.76
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,61.57,47.83
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,79.81,63.41
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,98.71,79.18
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,119.32,90.67
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,147.18,110.88
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,168.42,126.26
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,190.7,142.48
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,206.23,154.04
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,220.27,164.09
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,279.16,206.23
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,350.18,256.64
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,440.27,321.22
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,559.12,405.2
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,618.17,445.31
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,678.96,485.98
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,725.34,516.94
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,770.45,545.75
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,811.98,571.56
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,847.6,593.45
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,881.72,614.39
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,913.39,633.72
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,940.6,650.71
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,965.01,666.01
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,984.08,678.07
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,1000.02,688.32
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,1010.26,695.35
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,1017.13,700.46
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,1018.55,702.26
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,1016.51,702.09
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,1008.47,698.75
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,997.0,693.4
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,980.27,684.91
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,960.36,674.48
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,934.37,660.32
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,913.09,649.16
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,876.79,627.23
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,838.28,603.78
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,796.39,579.54
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,752.83,553.73
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,698.62,519.69
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,646.87,486.64
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,585.53,444.49
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,525.7,401.85
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,469.6,361.07
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,414.61,319.41
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,349.68,268.35
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,289.23,218.97
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,220.41,162.21
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,160.15,111.36
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,94.72,50.57
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,32.05,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,9.05,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,15.1,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,18.91,9.54
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,22.57,13.7
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,31.85,22.01
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,41.72,30.69
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,64.43,50.2
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,87.05,69.22
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,111.52,84.86
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,137.24,104.11
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,157.16,118.26
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,183.42,137.18
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,234.82,171.06
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,311.38,225.31
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,379.77,274.21
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,475.89,343.7
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,530.49,383.69
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,585.13,422.57
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,636.82,458.5
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,687.84,492.89
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,734.43,523.4
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,779.23,551.36
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,820.98,577.48
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,860.36,601.9
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,895.35,623.79
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,927.59,643.94
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,954.64,661.24
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,978.56,676.65
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,996.83,688.83
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,1011.7,699.03
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,1022.13,706.77
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,1029.03,712.46
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,1030.33,714.77
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,1028.04,715.01
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,1020.7,712.05
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,1009.87,707.03
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,992.64,698.65
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,972.17,688.25
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,945.59,673.62
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,916.14,657.07
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,881.29,635.83
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,844.14,612.94
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,807.22,592.54
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,762.16,566.1
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,711.75,534.59
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,660.67,501.88
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,603.32,462.88
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,548.58,423.49
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,485.89,377.08
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,425.57,330.71
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,357.51,276.65
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,294.41,224.58
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,224.87,166.4
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,164.09,114.34
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,96.06,49.04
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,32.72,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,8.58,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,14.84,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,14.9,6.28
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,15.38,7.61
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,20.75,12.5
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,28.42,19.3
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,61.31,47.93
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,90.94,73.19
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,117.45,89.73
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,151.27,114.69
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,185.84,137.43
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,231.45,169.65
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,279.92,200.98
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,362.03,261.33
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,419.5,307.25
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,486.12,358.94
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,541.93,402.19
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,596.88,443.43
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,648.55,480.97
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,698.55,516.23
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,746.86,548.46
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,793.37,578.01
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,835.73,604.8
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,875.75,629.82
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,911.56,651.78
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,944.52,671.79
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,972.1,688.13
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,996.5,702.44
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,1016.21,714.7
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,1032.45,724.87
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,1042.65,731.54
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,1049.21,736.08
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,1051.07,738.42
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,1049.26,738.61
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,1041.76,735.65
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,1030.67,730.54
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,1014.05,721.71
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,994.03,710.79
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,967.27,695.68
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,937.48,678.56
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,902.24,656.93
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,864.57,633.56
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,822.3,608.99
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,778.16,582.66
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,734.36,555.28
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,683.66,522.44
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,626.44,484.12
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,569.37,443.01
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,506.95,396.38
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,446.4,349.35
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,380.15,296.04
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,316.58,242.85
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,244.39,181.68
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,181.02,126.37
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,106.07,51.24
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,38.82,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,8.58,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,14.98,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,15.01,6.26
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,15.53,7.72
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,19.01,10.98
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,24.52,15.91
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,48.17,36.59
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,74.89,59.58
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,98.75,75.75
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,123.19,94.73
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,148.3,113.52
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,170.37,129.65
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,225.79,168.4
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,296.76,220.03
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,377.75,278.5
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,492.64,362.88
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,553.64,408.43
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,612.65,451.37
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,665.46,488.83
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,716.93,524.21
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,765.76,556.23
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,812.67,585.25
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,855.46,611.21
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,895.75,635.29
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,931.07,656.65
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,963.48,676.1
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,991.01,692.45
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,1015.27,706.77
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,1033.73,717.91
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,1048.66,726.99
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,1058.52,733.46
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,1064.73,737.82
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,1064.75,739.14
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,1061.11,738.35
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,1050.84,733.71
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,1037.09,727.0
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,1016.43,716.3
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,992.62,703.6
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,963.09,687.04
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,938.9,673.88
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,902.05,651.38
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,862.9,627.27
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,814.52,598.33
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,765.04,568.11
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,711.51,533.86
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,655.04,496.39
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,592.76,452.86
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,531.96,409.07
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,465.03,359.6
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,401.28,310.81
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,330.79,255.16
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,263.82,200.62
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,196.8,145.13
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,138.67,95.91
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,78.14,33.82
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,22.27,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,7.63,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,15.25,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,23.9,12.84
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,34.64,23.74
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,43.96,32.23
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,51.53,38.96
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,56.85,43.53
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,61.83,47.63
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,100.25,58.32
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,149.52,88.16
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,200.72,126.59
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,255.02,170.45
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,309.33,215.45
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,365.63,261.55
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,420.56,305.78
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,479.27,351.39
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,534.11,393.21
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,590.32,434.86
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,644.34,473.71
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,698.99,511.97
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,746.59,544.65
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,792.68,574.24
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,834.82,600.91
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,874.88,626.0
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,911.11,648.95
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,944.63,670.1
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,972.92,687.85
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,998.13,703.67
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,1016.76,715.98
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,1031.92,726.22
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,1042.54,734.29
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,1049.52,740.36
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,1051.78,743.07
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,1050.32,743.58
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,1044.1,741.74
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,1034.16,737.61
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,1017.15,729.09
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,996.65,718.36
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,971.37,703.99
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,942.91,687.5
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,907.96,665.72
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,870.46,642.13
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,827.69,616.95
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,783.09,590.04
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,732.72,557.57
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,686.52,527.5
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,627.23,486.83
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,568.45,443.65
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,504.41,395.13
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,442.51,346.53
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,374.67,291.55
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,310.04,237.24
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,237.23,175.54
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,173.78,120.04
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,98.83,38.47
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,34.25,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,17.16,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,21.67,11.07
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,27.78,18.21
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,30.29,20.82
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,32.66,23.05
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,64.0,50.39
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,98.59,79.98
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,112.06,81.29
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,151.97,105.61
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,186.09,122.73
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,254.39,170.74
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,311.39,217.77
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,380.02,273.93
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,439.34,322.86
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,498.95,370.3
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,556.72,415.11
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,613.45,457.57
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,666.89,496.01
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,718.44,531.87
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,767.41,564.78
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,814.44,594.98
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,858.12,622.5
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,899.33,648.13
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,935.67,671.22
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,969.05,692.35
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,997.98,710.44
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,1023.58,726.45
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,1044.16,739.46
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,1061.2,750.34
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,1074.08,758.87
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,1083.19,765.16
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,1085.06,766.91
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,1083.08,766.4
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,1074.73,762.32
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,1062.61,756.0
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,1045.35,746.52
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,1024.58,734.88
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,997.49,718.93
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,967.28,700.96
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,931.34,678.98
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,892.82,655.16
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,847.88,628.33
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,801.09,599.78
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,748.17,565.95
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,699.5,534.49
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,639.64,493.86
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,580.27,450.59
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,513.07,400.03
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,448.21,349.42
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,379.43,293.86
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,313.97,239.04
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,238.53,175.71
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,172.97,118.67
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,93.63,30.08
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,27.05,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,10.48,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,23.53,12.13
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,37.21,26.12
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,51.88,39.41
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,66.01,51.96
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,80.26,64.31
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,93.92,75.82
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,125.1,89.07
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,165.07,115.18
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,211.99,149.18
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,261.4,186.79
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,309.26,224.83
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,359.34,264.23
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,407.6,301.63
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,456.89,338.83
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,507.32,376.21
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,561.14,415.29
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,613.19,452.57
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,667.88,490.98
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,711.36,520.6
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,753.62,548.78
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,790.97,573.13
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,826.43,595.8
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,858.39,616.56
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,888.23,635.74
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,911.65,650.35
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,932.51,663.25
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,956.52,679.46
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,978.14,693.98
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,996.5,705.76
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,1011.78,715.68
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,1011.67,716.42
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,1008.29,715.38
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,998.61,710.42
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,985.77,703.54
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,967.72,693.45
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,946.68,681.48
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,919.27,665.32
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,889.19,647.37
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,850.2,622.8
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,809.45,596.86
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,767.27,570.66
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,723.39,542.64
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,676.87,511.79
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,628.91,479.21
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,573.99,440.43
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,519.24,400.64
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,456.03,353.29
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,395.06,306.06
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,329.53,253.71
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,268.46,203.24
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,197.62,144.76
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,137.86,93.64
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,74.18,16.65
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,19.36,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,9.53,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,22.74,11.1
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,36.46,25.33
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,43.74,32.23
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,50.7,38.53
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,70.36,55.57
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,94.43,76.01
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,114.52,87.55
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,141.52,107.5
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,177.54,133.07
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,215.58,160.4
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,264.94,194.69
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,330.72,242.79
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,394.81,290.72
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,470.62,347.05
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,522.54,385.44
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,576.01,423.9
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,613.1,449.3
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,646.06,470.96
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,690.82,501.36
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,734.8,530.55
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,787.48,565.99
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,841.42,601.65
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,874.3,623.05
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,904.99,642.73
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,935.78,661.93
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,964.35,679.68
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,985.57,693.37
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,1003.92,705.39
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,1017.14,714.3
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,1020.52,717.17
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,1020.21,718.02
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,1016.56,716.92
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,1012.96,716.3
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,999.26,709.34
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,979.99,699.07
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,957.79,686.94
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,928.25,669.61
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,896.22,650.59
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,857.29,626.32
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,816.54,600.67
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,768.96,571.7
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,720.45,541.1
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,641.17,486.28
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,561.57,429.97
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,515.42,397.68
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,468.87,363.9
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,412.01,321.04
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,357.21,278.35
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,290.95,225.46
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,230.08,175.41
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,166.81,122.89
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,111.83,75.84
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,58.8,5.68
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,12.68,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,12.39,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,22.41,10.42
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,33.99,23.2
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,44.6,32.93
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,54.68,41.9
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,75.19,59.56
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,91.22,72.99
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,120.28,85.65
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,156.03,109.33
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,195.79,135.66
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,241.63,168.67
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,296.69,209.19
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,365.24,261.12
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,421.68,305.7
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,480.21,350.59
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,534.22,391.14
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,587.69,429.95
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,637.78,464.92
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,686.32,497.7
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,734.15,529.66
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,780.27,559.7
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,821.98,585.74
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,861.94,609.87
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,896.88,630.51
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,929.46,649.49
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,957.17,665.71
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,982.06,680.17
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,1002.49,692.2
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,1019.79,702.38
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,1031.27,708.64
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,1039.33,712.95
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,1039.91,713.67
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,1036.95,712.44
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,1028.36,708.1
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,1016.28,701.79
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,998.41,692.94
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,977.3,682.15
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,950.1,667.11
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,920.03,650.25
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,881.4,627.28
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,840.64,602.78
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,799.4,580.41
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,752.87,553.77
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,700.19,521.09
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,647.02,486.85
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,586.8,445.83
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,527.54,403.97
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,461.52,355.79
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,398.48,307.87
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,328.08,252.39
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,263.34,199.38
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,192.8,140.86
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,131.85,88.04
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,68.82,0.0
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,16.94,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,12.39,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,21.26,8.98
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,32.88,21.98
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,41.23,29.71
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,50.25,37.71
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,66.17,51.34
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,86.66,68.5
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,103.05,66.35
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,146.23,88.66
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,192.4,119.27
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,254.79,165.87
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,311.6,212.27
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,370.53,259.73
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,428.15,305.12
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,486.8,349.69
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,542.54,391.11
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,596.91,430.06
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,648.45,465.58
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,697.64,498.35
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,746.09,530.34
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,793.14,559.98
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,836.03,586.01
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,876.9,610.53
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,907.11,628.89
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,939.24,648.49
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,967.23,665.34
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,992.29,680.43
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,1008.46,690.89
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,1030.34,704.98
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,1036.82,709.2
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,1039.67,711.47
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,1039.77,712.82
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,1036.35,712.17
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,1026.4,707.67
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,1013.05,701.2
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,992.85,691.0
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,969.52,678.87
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,941.31,663.47
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,910.36,646.23
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,876.47,626.01
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,835.88,601.27
