Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,789.47,574.58
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,741.82,546.46
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,681.81,508.51
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,622.4,468.76
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,557.19,423.43
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,493.97,378.08
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,423.88,326.27
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,354.18,273.03
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,293.33,224.64
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,237.18,178.36
2018,8,9,18,15,288.5,49.0,2.1,28.15,96.0,171.35,124.16
2018,8,9,18,30,204.0,36.0,1.9,27.1,56.0,115.47,75.85
2018,8,9,18,45,114.5,21.0,1.7,26.1,31.0,57.49,0.0
2018,8,9,19,0,25.0,6.0,1.5,25.1,6.0,10.34,0.0
2018,8,9,19,15,12.5,3.0,1.4,24.7,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.45,20.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.45,21.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,5,15,36.0,6.0,0.85,21.85,7.0,0.0,0.0
2018,8,10,5,30,72.0,12.0,1.0,22.5,14.0,11.44,0.0
2018,8,10,5,45,171.0,27.5,1.15,23.1,45.0,21.69,8.55
2018,8,10,6,0,270.0,43.0,1.3,23.7,76.0,33.34,22.08
2018,8,10,6,15,345.0,55.5,1.4,24.55,119.0,42.08,30.13
2018,8,10,6,30,420.0,68.0,1.5,25.4,162.0,50.44,37.53
2018,8,10,6,45,479.0,78.0,1.6,26.2,212.0,56.89,43.05
2018,8,10,7,0,538.0,88.0,1.7,27.0,262.0,61.9,47.15
2018,8,10,7,15,582.5,95.0,1.55,28.25,314.0,94.56,54.94
2018,8,10,7,30,627.0,102.0,1.4,29.5,366.0,142.85,82.49
2018,8,10,7,45,658.5,108.0,1.25,30.7,417.0,193.55,119.14
2018,8,10,8,0,690.0,114.0,1.1,31.9,468.0,247.9,161.52
2018,8,10,8,15,713.5,119.0,1.15,32.7,517.0,302.5,205.57
2018,8,10,8,30,737.0,124.0,1.2,33.5,566.0,359.32,250.77
2018,8,10,8,45,755.5,127.5,1.2,34.25,611.5,414.78,293.85
2018,8,10,9,0,774.0,131.0,1.2,35.0,657.0,474.07,338.05
2018,8,10,9,15,786.0,135.5,1.35,35.55,697.5,528.53,378.4
2018,8,10,9,30,798.0,140.0,1.5,36.1,738.0,582.89,417.45
2018,8,10,9,45,805.5,145.0,1.65,36.65,773.0,634.58,453.55
2018,8,10,10,0,813.0,150.0,1.8,37.2,808.0,685.24,487.98
2018,8,10,10,15,820.0,152.5,1.95,37.5,836.5,731.98,519.59
2018,8,10,10,30,827.0,155.0,2.1,37.8,865.0,777.17,549.18
2018,8,10,10,45,831.0,157.5,2.25,38.15,886.5,818.24,574.76
2018,8,10,11,0,835.0,160.0,2.4,38.5,908.0,857.14,598.8
2018,8,10,11,15,837.0,162.5,2.55,38.6,922.5,891.96,620.81
2018,8,10,11,30,839.0,165.0,2.7,38.7,937.0,924.17,641.17
2018,8,10,11,45,838.5,167.0,2.85,38.85,943.5,950.81,657.94
2018,8,10,12,0,838.0,169.0,3.0,39.0,950.0,974.44,672.91
2018,8,10,12,15,835.5,170.5,3.1,38.95,948.5,992.51,684.74
2018,8,10,12,30,833.0,172.0,3.2,38.9,947.0,1007.3,694.68
2018,8,10,12,45,828.0,173.0,3.35,38.9,937.0,1015.76,701.07
2018,8,10,13,0,823.0,174.0,3.5,38.9,927.0,1020.78,705.49
2018,8,10,13,15,815.5,174.5,3.6,38.65,909.5,1019.34,706.43
2018,8,10,13,30,808.0,175.0,3.7,38.4,892.0,1014.48,705.41
2018,8,10,13,45,797.5,175.5,3.8,38.2,867.0,1003.26,700.37
2018,8,10,14,0,787.0,176.0,3.9,38.0,842.0,988.81,693.39
2018,8,10,14,15,776.5,173.5,3.9,37.65,810.5,968.14,682.37
2018,8,10,14,30,766.0,171.0,3.9,37.3,779.0,950.32,673.22
2018,8,10,14,45,752.0,168.0,3.95,36.95,742.0,920.09,656.32
2018,8,10,15,0,738.0,165.0,4.0,36.6,705.0,887.43,637.76
2018,8,10,15,15,721.5,161.0,4.0,36.6,663.0,849.21,614.21
2018,8,10,15,30,705.0,157.0,4.0,36.6,621.0,809.16,589.28
2018,8,10,15,45,683.5,151.5,4.0,35.65,574.5,761.71,561.26
2018,8,10,16,0,662.0,146.0,4.0,34.7,528.0,713.32,531.98
2018,8,10,16,15,635.0,139.5,4.0,34.0,479.0,659.03,496.38
2018,8,10,16,30,608.0,133.0,4.0,33.3,430.0,604.88,459.78
2018,8,10,16,45,574.0,124.0,3.95,32.65,379.0,543.81,416.82
2018,8,10,17,0,540.0,115.0,3.9,32.0,328.0,480.29,370.77
2018,8,10,17,15,490.5,105.0,3.7,31.1,277.0,413.52,320.67
2018,8,10,17,30,441.0,95.0,3.5,30.2,226.0,350.8,272.02
2018,8,10,17,45,374.0,81.5,3.35,29.25,177.0,280.36,215.97
2018,8,10,18,0,307.0,68.0,3.2,28.3,128.0,216.77,163.93
2018,8,10,18,15,230.5,51.5,3.0,27.45,89.0,153.64,111.65
2018,8,10,18,30,154.0,35.0,2.8,26.6,50.0,99.42,64.48
2018,8,10,18,45,85.0,19.5,2.65,25.75,27.0,45.17,0.0
2018,8,10,19,0,16.0,4.0,2.5,24.9,4.0,6.75,0.0
2018,8,10,19,15,8.0,2.0,2.4,24.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,22.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,11,5,15,13.5,5.0,0.9,21.25,5.5,0.0,0.0
2018,8,11,5,30,27.0,10.0,1.0,21.7,11.0,9.53,0.0
2018,8,11,5,45,91.5,26.5,1.1,22.2,36.5,21.87,7.99
2018,8,11,6,0,156.0,43.0,1.2,22.7,62.0,34.87,23.39
2018,8,11,6,15,225.5,60.0,1.25,23.4,102.0,45.53,33.19
2018,8,11,6,30,295.0,77.0,1.3,24.1,142.0,57.23,43.51
2018,8,11,6,45,297.0,94.5,1.3,24.8,175.0,68.58,53.27
2018,8,11,7,0,299.0,112.0,1.3,25.5,208.0,84.69,66.75
2018,8,11,7,15,356.0,126.5,1.45,26.35,261.0,107.95,72.37
2018,8,11,7,30,413.0,141.0,1.6,27.2,314.0,150.53,98.12
2018,8,11,7,45,456.0,153.0,1.7,28.1,367.0,195.79,130.58
2018,8,11,8,0,499.0,165.0,1.8,29.0,420.0,246.19,169.26
2018,8,11,8,15,533.5,173.5,1.9,29.75,471.0,296.26,208.94
2018,8,11,8,30,568.0,182.0,2.0,30.5,522.0,349.99,251.27
2018,8,11,8,45,596.5,188.0,2.1,31.25,569.5,403.12,292.6
2018,8,11,9,0,625.0,194.0,2.2,32.0,617.0,458.08,334.29
2018,8,11,9,15,646.5,199.5,2.3,32.55,660.5,511.3,373.94
2018,8,11,9,30,668.0,205.0,2.4,33.1,704.0,565.77,413.4
2018,8,11,9,45,666.5,216.0,2.5,33.7,734.0,611.95,445.8
2018,8,11,10,0,665.0,227.0,2.6,34.3,764.0,656.66,476.3
2018,8,11,10,15,678.0,230.0,2.75,34.65,794.5,702.8,508.02
2018,8,11,10,30,691.0,233.0,2.9,35.0,825.0,748.36,538.74
2018,8,11,10,45,606.0,283.0,3.0,35.35,812.0,758.59,543.19
2018,8,11,11,0,521.0,333.0,3.1,35.7,799.0,761.79,542.83
2018,8,11,11,15,520.0,340.0,3.2,35.85,811.5,790.06,561.42
2018,8,11,11,30,519.0,347.0,3.3,36.0,824.0,816.61,578.58
2018,8,11,11,45,588.0,313.5,3.4,36.1,857.5,866.55,612.98
2018,8,11,12,0,657.0,280.0,3.5,36.2,891.0,917.78,647.78
2018,8,11,12,15,634.0,289.5,3.6,36.1,878.5,921.76,650.37
2018,8,11,12,30,611.0,299.0,3.7,36.0,866.0,922.4,651.18
2018,8,11,12,45,677.5,259.5,3.75,35.95,882.5,960.58,678.29
2018,8,11,13,0,744.0,220.0,3.8,35.9,899.0,995.42,700.93
2018,8,11,13,15,740.5,217.5,3.85,35.6,883.0,995.06,702.07
2018,8,11,13,30,737.0,215.0,3.9,35.3,867.0,991.47,701.53
2018,8,11,13,45,732.0,211.0,3.95,35.05,844.0,981.57,696.96
2018,8,11,14,0,727.0,207.0,4.0,34.8,821.0,968.54,690.5
2018,8,11,14,15,719.5,201.5,3.95,34.45,790.5,948.38,679.23
2018,8,11,14,30,712.0,196.0,3.9,34.1,760.0,925.35,666.17
2018,8,11,14,45,702.5,189.5,3.9,33.75,724.0,896.61,649.6
2018,8,11,15,0,693.0,183.0,3.9,33.4,688.0,865.37,631.31
2018,8,11,15,15,676.5,178.0,3.9,33.4,647.0,827.16,607.32
2018,8,11,15,30,660.0,173.0,3.9,33.4,606.0,787.25,581.99
2018,8,11,15,45,642.0,165.5,3.8,32.45,561.0,741.94,554.4
2018,8,11,16,0,624.0,158.0,3.7,31.5,516.0,695.56,524.91
2018,8,11,16,15,600.5,148.5,3.6,30.95,467.5,642.07,488.79
2018,8,11,16,30,577.0,139.0,3.5,30.4,419.0,588.55,451.77
2018,8,11,16,45,544.5,128.5,3.45,29.8,368.5,524.01,405.82
2018,8,11,17,0,512.0,118.0,3.4,29.2,318.0,465.84,363.1
2018,8,11,17,15,472.5,106.0,3.25,28.45,269.5,403.92,316.1
2018,8,11,17,30,433.0,94.0,3.1,27.7,221.0,345.07,269.89
2018,8,11,17,45,376.5,80.0,2.95,26.95,174.5,279.44,216.87
2018,8,11,18,0,320.0,66.0,2.8,26.2,128.0,219.52,167.0
2018,8,11,18,15,244.0,50.0,2.7,25.5,88.5,156.51,114.23
2018,8,11,18,30,168.0,34.0,2.6,24.8,49.0,102.45,65.75
2018,8,11,18,45,94.0,19.0,2.5,24.1,26.5,40.38,0.0
2018,8,11,19,0,20.0,4.0,2.4,23.4,4.0,3.81,0.0
2018,8,11,19,15,10.0,2.0,2.35,22.95,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,12,5,15,27.5,5.5,0.65,18.55,6.0,0.0,0.0
2018,8,12,5,30,55.0,11.0,0.7,19.0,12.0,10.48,0.0
2018,8,12,5,45,137.0,26.5,0.75,19.4,40.0,20.94,6.73
2018,8,12,6,0,219.0,42.0,0.8,19.8,68.0,32.59,21.75
2018,8,12,6,15,303.5,56.5,0.8,20.35,112.0,42.95,31.41
2018,8,12,6,30,388.0,71.0,0.8,20.9,156.0,52.84,40.33
2018,8,12,6,45,453.5,80.5,0.8,21.4,206.0,58.48,45.32
2018,8,12,7,0,519.0,90.0,0.8,21.9,256.0,63.91,49.92
2018,8,12,7,15,564.5,97.5,0.8,22.65,307.5,94.92,57.44
2018,8,12,7,30,610.0,105.0,0.8,23.4,359.0,142.67,85.13
2018,8,12,7,45,645.5,110.0,0.8,24.1,410.5,192.25,121.61
2018,8,12,8,0,681.0,115.0,0.8,24.8,462.0,245.97,164.64
2018,8,12,8,15,695.5,122.5,0.85,25.7,507.5,299.69,209.18
2018,8,12,8,30,710.0,130.0,0.9,26.6,553.0,354.62,254.02
2018,8,12,8,45,737.5,130.5,0.9,27.55,600.5,409.7,297.35
2018,8,12,9,0,765.0,131.0,0.9,28.5,648.0,469.6,342.57
2018,8,12,9,15,781.5,134.0,0.95,29.35,690.0,524.63,383.19
2018,8,12,9,30,798.0,137.0,1.0,30.2,732.0,580.02,422.59
2018,8,12,9,45,806.0,141.0,1.1,31.05,766.5,631.17,458.11
2018,8,12,10,0,814.0,145.0,1.2,31.9,801.0,681.31,491.85
2018,8,12,10,15,822.0,147.0,1.25,32.7,830.0,728.37,522.26
2018,8,12,10,30,830.0,149.0,1.3,33.5,859.0,773.95,550.27
2018,8,12,10,45,836.0,150.5,1.4,34.25,881.0,815.77,575.22
2018,8,12,11,0,842.0,152.0,1.5,35.0,903.0,855.53,598.61
2018,8,12,11,15,845.5,153.0,1.6,35.4,917.5,890.39,619.61
2018,8,12,11,30,849.0,154.0,1.7,35.8,932.0,922.65,638.93
2018,8,12,11,45,850.0,154.5,1.8,36.15,938.5,949.36,654.94
2018,8,12,12,0,851.0,155.0,1.9,36.5,945.0,973.04,669.14
2018,8,12,12,15,849.0,156.0,2.0,36.65,943.0,991.2,680.61
2018,8,12,12,30,847.0,157.0,2.1,36.8,941.0,1006.03,690.19
2018,8,12,12,45,784.5,193.0,2.2,36.9,914.0,992.98,683.12
2018,8,12,13,0,722.0,229.0,2.3,37.0,887.0,982.88,678.12
2018,8,12,13,15,765.0,199.0,2.4,36.95,884.5,993.61,686.34
2018,8,12,13,30,808.0,169.0,2.5,36.9,882.0,1008.28,696.89
2018,8,12,13,45,811.0,162.0,2.65,36.85,861.0,1002.6,695.5
2018,8,12,14,0,814.0,155.0,2.8,36.8,840.0,993.39,692.14
2018,8,12,14,15,804.0,153.0,2.9,36.5,809.0,973.27,682.3
2018,8,12,14,30,794.0,151.0,3.0,36.2,778.0,950.11,670.57
2018,8,12,14,45,780.5,148.5,3.1,35.9,740.5,920.22,654.44
2018,8,12,15,0,767.0,146.0,3.2,35.6,703.0,887.79,636.5
2018,8,12,15,15,751.5,142.0,3.2,35.6,661.0,854.18,616.22
2018,8,12,15,30,736.0,138.0,3.2,35.6,619.0,814.03,591.47
2018,8,12,15,45,714.0,134.5,3.4,34.7,572.5,767.34,565.08
2018,8,12,16,0,692.0,131.0,3.6,33.8,526.0,719.7,537.17
2018,8,12,16,15,664.0,125.5,3.65,33.05,476.5,664.59,502.05
2018,8,12,16,30,636.0,120.0,3.7,32.3,427.0,609.67,465.11
2018,8,12,16,45,601.0,112.0,3.75,31.6,375.5,547.82,421.75
2018,8,12,17,0,566.0,104.0,3.8,30.9,324.0,487.55,378.03
2018,8,12,17,15,520.0,95.0,3.7,29.8,273.5,421.84,328.86
2018,8,12,17,30,474.0,86.0,3.6,28.7,223.0,356.59,278.23
2018,8,12,17,45,411.5,74.0,3.45,27.6,175.5,288.28,223.32
2018,8,12,18,0,349.0,62.0,3.3,26.5,128.0,226.34,171.88
2018,8,12,18,15,266.5,47.0,3.15,25.6,88.0,160.64,116.81
2018,8,12,18,30,184.0,32.0,3.0,24.7,48.0,104.72,65.64
2018,8,12,18,45,102.5,18.0,2.85,23.85,26.0,41.26,0.0
2018,8,12,19,0,21.0,4.0,2.7,23.0,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.55,22.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,13,5,15,25.0,5.0,1.3,17.25,5.5,0.0,0.0
2018,8,13,5,30,50.0,10.0,1.4,17.7,11.0,9.53,0.0
2018,8,13,5,45,79.5,20.0,1.55,18.15,27.0,16.77,3.47
2018,8,13,6,0,109.0,30.0,1.7,18.6,43.0,24.85,15.27
2018,8,13,6,15,114.5,44.5,1.65,19.25,64.0,36.12,25.63
2018,8,13,6,30,120.0,59.0,1.6,19.9,85.0,46.97,35.38
2018,8,13,6,45,60.0,77.0,1.6,20.55,90.0,64.0,50.27
2018,8,13,7,0,0.0,95.0,1.6,21.2,95.0,84.78,68.06
2018,8,13,7,15,1.0,112.5,1.6,22.1,113.0,100.42,77.21
2018,8,13,7,30,2.0,130.0,1.6,23.0,131.0,116.54,89.64
2018,8,13,7,45,5.5,148.0,1.6,23.9,151.0,133.74,102.55
2018,8,13,8,0,9.0,166.0,1.6,24.8,171.0,151.47,115.68
2018,8,13,8,15,19.0,194.5,1.6,25.75,205.5,180.46,137.17
2018,8,13,8,30,29.0,223.0,1.6,26.7,240.0,207.1,156.55
2018,8,13,8,45,92.0,255.5,1.6,27.6,316.0,263.79,197.93
2018,8,13,9,0,155.0,288.0,1.6,28.5,392.0,325.95,243.0
2018,8,13,9,15,343.0,264.5,1.65,29.35,514.0,412.56,306.09
2018,8,13,9,30,531.0,241.0,1.7,30.2,636.0,519.71,383.07
2018,8,13,9,45,642.5,208.0,1.7,31.05,708.5,590.1,432.47
2018,8,13,10,0,754.0,175.0,1.7,31.9,781.0,668.55,486.43
2018,8,13,10,15,762.0,177.5,1.8,32.45,809.0,714.09,516.84
2018,8,13,10,30,770.0,180.0,1.9,33.0,837.0,757.84,545.64
2018,8,13,10,45,775.5,183.0,2.0,33.55,859.0,798.57,571.47
2018,8,13,11,0,781.0,186.0,2.1,34.1,881.0,837.41,595.17
2018,8,13,11,15,784.5,187.0,2.25,34.35,895.0,870.55,616.2
2018,8,13,11,30,788.0,188.0,2.4,34.6,909.0,901.29,635.7
2018,8,13,11,45,789.0,189.5,2.55,34.85,915.5,927.66,652.43
2018,8,13,12,0,790.0,191.0,2.7,35.1,922.0,951.24,667.43
2018,8,13,12,15,793.5,188.5,2.85,35.15,922.0,970.36,680.26
2018,8,13,12,30,797.0,186.0,3.0,35.2,922.0,986.47,691.32
2018,8,13,12,45,800.5,181.0,3.1,35.25,914.5,996.91,698.56
2018,8,13,13,0,804.0,176.0,3.2,35.3,907.0,1004.06,703.88
2018,8,13,13,15,798.0,176.0,3.35,35.1,890.0,1003.44,705.58
2018,8,13,13,30,792.0,176.0,3.5,34.9,873.0,999.46,705.29
2018,8,13,13,45,783.5,175.0,3.6,34.7,849.0,988.62,700.41
2018,8,13,14,0,775.0,174.0,3.7,34.5,825.0,974.57,693.58
2018,8,13,14,15,755.0,176.0,3.75,34.15,790.5,955.28,683.53
2018,8,13,14,30,735.0,178.0,3.8,33.8,756.0,927.69,668.11
2018,8,13,14,45,729.5,170.5,3.85,33.45,721.5,900.98,653.22
2018,8,13,15,0,724.0,163.0,3.9,33.1,687.0,871.53,636.38
2018,8,13,15,15,707.5,159.0,3.9,33.1,645.5,833.53,612.54
2018,8,13,15,30,691.0,155.0,3.9,33.1,604.0,793.75,587.33
2018,8,13,15,45,667.5,149.5,3.95,32.1,557.0,744.96,558.08
2018,8,13,16,0,644.0,144.0,4.0,31.1,510.0,695.43,527.49
2018,8,13,16,15,608.5,138.0,3.95,30.4,458.5,635.86,486.99
2018,8,13,16,30,573.0,132.0,3.9,29.7,407.0,577.19,446.06
2018,8,13,16,45,537.5,123.5,3.9,29.0,357.5,512.65,399.79
2018,8,13,17,0,502.0,115.0,3.9,28.3,308.0,455.24,357.27
2018,8,13,17,15,451.0,104.5,3.75,27.4,258.0,389.03,306.52
2018,8,13,17,30,400.0,94.0,3.6,26.5,208.0,327.14,257.51
2018,8,13,17,45,325.5,79.0,3.5,25.55,159.0,253.94,198.25
2018,8,13,18,0,251.0,64.0,3.4,24.6,110.0,188.54,144.03
2018,8,13,18,15,197.5,47.0,3.3,23.75,76.0,136.39,99.52
2018,8,13,18,30,144.0,30.0,3.2,22.9,42.0,89.85,54.77
2018,8,13,18,45,79.0,16.5,3.1,22.05,22.5,34.16,0.0
2018,8,13,19,0,14.0,3.0,3.0,21.2,3.0,0.0,0.0
2018,8,13,19,15,7.0,1.5,2.9,20.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,14,5,15,15.0,3.5,1.9,15.55,4.0,0.0,0.0
2018,8,14,5,30,30.0,7.0,2.0,15.9,8.0,6.67,0.0
2018,8,14,5,45,91.0,24.0,2.05,16.3,33.0,19.88,4.06
2018,8,14,6,0,152.0,41.0,2.1,16.7,58.0,33.3,22.45
2018,8,14,6,15,180.0,52.0,2.1,17.2,83.0,41.86,30.82
2018,8,14,6,30,208.0,63.0,2.1,17.7,108.0,50.12,38.44
2018,8,14,6,45,104.0,64.5,2.1,18.25,87.0,54.8,42.68
2018,8,14,7,0,0.0,66.0,2.1,18.8,66.0,61.19,48.21
2018,8,14,7,15,0.0,82.0,2.05,19.5,82.0,75.43,57.48
2018,8,14,7,30,0.0,98.0,2.0,20.2,98.0,89.79,68.95
2018,8,14,7,45,0.0,116.0,1.95,20.85,116.0,105.97,81.7
2018,8,14,8,0,0.0,134.0,1.9,21.5,134.0,122.29,94.31
2018,8,14,8,15,1.5,150.5,1.9,22.25,151.5,137.85,106.05
2018,8,14,8,30,3.0,167.0,1.9,23.0,169.0,153.7,117.86
2018,8,14,8,45,11.5,200.0,1.85,23.8,207.5,187.13,143.09
2018,8,14,9,0,20.0,233.0,1.8,24.6,246.0,221.78,168.83
2018,8,14,9,15,61.5,283.0,1.8,25.4,327.5,287.15,217.47
2018,8,14,9,30,103.0,333.0,1.8,26.2,409.0,360.12,270.63
2018,8,14,9,45,320.0,297.5,1.8,26.95,551.0,470.34,352.34
2018,8,14,10,0,537.0,262.0,1.8,27.7,693.0,603.16,447.64
2018,8,14,10,15,675.0,208.5,1.9,28.3,770.0,681.36,503.09
2018,8,14,10,30,813.0,155.0,2.0,28.9,847.0,766.98,562.61
2018,8,14,10,45,821.0,154.5,2.15,29.45,869.0,807.9,588.32
2018,8,14,11,0,829.0,154.0,2.3,30.0,891.0,846.91,612.93
2018,8,14,11,15,833.5,154.5,2.4,30.4,905.5,881.75,634.63
2018,8,14,11,30,838.0,155.0,2.5,30.8,920.0,914.07,654.63
2018,8,14,11,45,841.5,154.0,2.65,31.15,927.0,941.3,671.85
2018,8,14,12,0,845.0,153.0,2.8,31.5,934.0,965.61,687.24
2018,8,14,12,15,850.5,149.5,2.85,31.7,934.5,978.15,694.83
2018,8,14,12,30,856.0,146.0,2.9,31.9,935.0,995.27,705.5
2018,8,14,12,45,861.0,141.0,3.0,32.15,928.0,1007.16,713.17
2018,8,14,13,0,866.0,136.0,3.1,32.4,921.0,1015.64,718.84
2018,8,14,13,15,863.0,134.5,3.2,32.35,904.5,1016.17,720.51
2018,8,14,13,30,860.0,133.0,3.3,32.3,888.0,1013.19,720.13
2018,8,14,13,45,855.0,130.5,3.4,32.3,864.0,1003.67,715.56
2018,8,14,14,0,850.0,128.0,3.5,32.3,840.0,990.72,708.92
2018,8,14,14,15,842.5,125.5,3.55,32.0,809.0,971.96,699.12
2018,8,14,14,30,835.0,123.0,3.6,31.7,778.0,958.44,692.78
2018,8,14,14,45,824.5,120.0,3.65,31.45,741.0,929.85,676.42
2018,8,14,15,0,814.0,117.0,3.7,31.2,704.0,898.47,658.21
2018,8,14,15,15,799.0,115.0,3.7,31.2,662.0,861.62,635.26
2018,8,14,15,30,784.0,113.0,3.7,31.2,620.0,822.65,610.72
2018,8,14,15,45,766.0,108.5,3.75,30.35,573.5,776.51,583.2
2018,8,14,16,0,748.0,104.0,3.8,29.5,527.0,729.0,554.08
2018,8,14,16,15,693.0,106.0,3.85,28.85,469.5,663.0,510.49
2018,8,14,16,30,638.0,108.0,3.9,28.2,412.0,596.36,464.12
2018,8,14,16,45,608.0,100.0,3.9,27.6,362.0,537.79,421.94
2018,8,14,17,0,578.0,92.0,3.9,27.0,312.0,480.38,379.15
2018,8,14,17,15,522.0,84.0,3.85,26.1,260.0,409.69,324.77
2018,8,14,17,30,466.0,76.0,3.8,25.2,208.0,343.52,272.04
2018,8,14,17,45,397.5,65.0,3.75,24.3,161.0,270.13,211.96
2018,8,14,18,0,329.0,54.0,3.7,23.4,114.0,207.85,159.28
2018,8,14,18,15,247.0,41.5,3.6,22.6,78.0,146.68,106.96
2018,8,14,18,30,165.0,29.0,3.5,21.8,42.0,93.78,55.16
2018,8,14,18,45,88.5,15.5,3.45,21.0,22.0,35.26,0.0
2018,8,14,19,0,12.0,2.0,3.4,20.2,2.0,0.0,0.0
2018,8,14,19,15,6.0,1.0,3.35,19.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,18.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,15,5,15,30.5,4.5,1.55,15.45,5.0,0.0,0.0
2018,8,15,5,30,61.0,9.0,1.6,15.9,10.0,8.58,0.0
2018,8,15,5,45,175.5,23.0,1.65,16.3,39.5,18.21,1.93
2018,8,15,6,0,290.0,37.0,1.7,16.7,69.0,29.91,19.51
2018,8,15,6,15,361.5,48.0,1.65,17.3,110.0,37.26,26.79
2018,8,15,6,30,433.0,59.0,1.6,17.9,151.0,44.21,33.24
2018,8,15,6,45,400.5,78.0,1.5,18.5,181.5,56.71,44.32
2018,8,15,7,0,368.0,97.0,1.4,19.1,212.0,68.82,54.8
2018,8,15,7,15,412.5,108.5,1.3,19.9,259.5,95.77,63.43
2018,8,15,7,30,457.0,120.0,1.2,20.7,307.0,137.84,88.8
2018,8,15,7,45,401.5,148.0,1.15,21.45,328.5,181.88,125.13
2018,8,15,8,0,346.0,176.0,1.1,22.2,350.0,223.67,161.22
2018,8,15,8,15,494.0,157.5,1.05,23.05,434.0,271.13,195.43
2018,8,15,8,30,642.0,139.0,1.0,23.9,518.0,338.35,246.27
2018,8,15,8,45,582.5,173.0,0.95,24.8,537.5,384.06,283.54
2018,8,15,9,0,523.0,207.0,0.9,25.7,557.0,421.93,312.86
2018,8,15,9,15,527.5,221.5,1.0,26.45,593.5,469.09,348.07
2018,8,15,9,30,532.0,236.0,1.1,27.2,630.0,516.03,381.97
2018,8,15,9,45,694.0,175.0,1.2,28.0,714.5,592.07,437.25
2018,8,15,10,0,856.0,114.0,1.3,28.8,799.0,680.21,499.64
2018,8,15,10,15,864.0,115.0,1.45,29.35,828.0,727.26,531.5
2018,8,15,10,30,872.0,116.0,1.6,29.9,857.0,772.66,560.56
2018,8,15,10,45,878.0,116.5,1.8,30.45,879.0,814.13,587.21
2018,8,15,11,0,884.0,117.0,2.0,31.0,901.0,853.36,612.2
2018,8,15,11,15,888.0,117.5,2.1,31.35,915.5,888.45,633.98
2018,8,15,11,30,892.0,118.0,2.2,31.7,930.0,920.83,653.96
2018,8,15,11,45,894.0,118.0,2.35,32.05,937.0,948.0,671.07
2018,8,15,12,0,896.0,118.0,2.5,32.4,944.0,972.07,686.27
2018,8,15,12,15,896.5,117.5,2.6,32.6,943.0,990.97,698.23
2018,8,15,12,30,897.0,117.0,2.7,32.8,942.0,1006.49,708.2
2018,8,15,12,45,896.0,116.0,2.8,32.95,933.0,1016.54,715.01
2018,8,15,13,0,895.0,115.0,2.9,33.1,924.0,1023.03,719.76
2018,8,15,13,15,891.5,114.0,3.05,33.1,907.5,1023.41,721.68
2018,8,15,13,30,888.0,113.0,3.2,33.1,891.0,1020.18,721.45
2018,8,15,13,45,883.0,111.5,3.3,33.05,867.0,1011.33,717.54
2018,8,15,14,0,878.0,110.0,3.4,33.0,843.0,998.97,711.51
2018,8,15,14,15,870.5,108.0,3.45,32.75,812.0,980.18,701.65
2018,8,15,14,30,863.0,106.0,3.5,32.5,781.0,958.13,689.75
2018,8,15,14,45,853.0,104.0,3.55,32.3,744.0,930.61,674.11
2018,8,15,15,0,843.0,102.0,3.6,32.1,707.0,900.25,656.55
2018,8,15,15,15,829.5,99.5,3.6,32.1,665.0,863.55,633.84
2018,8,15,15,30,816.0,97.0,3.6,32.1,623.0,831.4,614.07
2018,8,15,15,45,798.5,94.0,3.65,31.3,576.5,786.25,587.34
2018,8,15,16,0,781.0,91.0,3.7,30.5,530.0,739.64,559.04
2018,8,15,16,15,755.0,88.0,3.7,29.9,479.5,685.42,524.01
2018,8,15,16,30,729.0,85.0,3.7,29.3,429.0,631.02,488.0
2018,8,15,16,45,684.5,82.0,3.75,28.7,375.0,566.92,442.39
2018,8,15,17,0,640.0,79.0,3.8,28.1,321.0,502.88,394.9
2018,8,15,17,15,569.5,75.5,3.75,27.15,266.0,426.26,336.26
2018,8,15,17,30,499.0,72.0,3.7,26.2,211.0,355.42,280.07
2018,8,15,17,45,440.0,61.0,3.65,25.3,164.5,287.92,224.7
2018,8,15,18,0,381.0,50.0,3.6,24.4,118.0,226.25,172.35
2018,8,15,18,15,298.0,38.5,3.55,23.6,81.0,162.07,117.23
2018,8,15,18,30,215.0,27.0,3.5,22.8,44.0,104.63,58.05
2018,8,15,18,45,114.0,14.5,3.4,21.95,23.0,40.0,0.0
2018,8,15,19,0,13.0,2.0,3.3,21.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,20.65,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,20.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,19.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.5,1.4,16.1,5.0,0.0,0.0
2018,8,16,5,30,68.0,9.0,1.4,16.5,10.0,8.58,0.0
2018,8,16,5,45,192.5,22.0,1.35,16.9,39.5,18.14,0.29
2018,8,16,6,0,317.0,35.0,1.3,17.3,69.0,28.14,17.88
2018,8,16,6,15,406.0,44.0,1.2,18.0,113.0,33.77,23.67
2018,8,16,6,30,495.0,53.0,1.1,18.7,157.0,39.16,28.72
2018,8,16,6,45,555.0,59.5,1.0,19.45,207.0,42.16,31.44
2018,8,16,7,0,615.0,66.0,0.9,20.2,257.0,45.02,33.89
2018,8,16,7,15,655.5,71.0,0.85,21.2,308.5,75.71,40.62
2018,8,16,7,30,696.0,76.0,0.8,22.2,360.0,130.4,72.46
2018,8,16,7,45,725.5,80.5,0.75,23.15,411.5,183.41,111.8
2018,8,16,8,0,755.0,85.0,0.7,24.1,463.0,239.75,157.55
2018,8,16,8,15,776.5,88.0,0.85,25.1,511.5,295.6,204.49
2018,8,16,8,30,798.0,91.0,1.0,26.1,560.0,353.29,252.42
2018,8,16,8,45,814.5,93.5,1.15,27.05,605.5,410.13,298.67
2018,8,16,9,0,831.0,96.0,1.3,28.0,651.0,470.52,345.91
2018,8,16,9,15,839.5,100.0,1.4,28.85,690.5,525.21,387.42
2018,8,16,9,30,848.0,104.0,1.5,29.7,730.0,579.23,426.95
2018,8,16,9,45,852.5,108.5,1.65,30.5,763.5,630.33,463.46
2018,8,16,10,0,857.0,113.0,1.8,31.3,797.0,679.92,497.82
2018,8,16,10,15,864.5,114.0,1.85,31.95,825.5,726.68,528.77
2018,8,16,10,30,872.0,115.0,1.9,32.6,854.0,771.74,556.42
2018,8,16,10,45,877.5,115.5,2.0,33.3,875.5,812.82,581.37
2018,8,16,11,0,883.0,116.0,2.1,34.0,897.0,851.62,604.59
2018,8,16,11,15,886.5,116.5,2.15,34.4,911.5,886.24,625.28
2018,8,16,11,30,890.0,117.0,2.2,34.8,926.0,918.11,644.12
2018,8,16,11,45,892.0,116.5,2.25,35.2,932.0,944.72,659.61
2018,8,16,12,0,894.0,116.0,2.3,35.6,938.0,968.22,673.18
2018,8,16,12,15,893.0,116.5,2.4,35.75,936.5,986.59,684.81
2018,8,16,12,30,892.0,117.0,2.5,35.9,935.0,1001.56,694.48
2018,8,16,12,45,889.0,117.5,2.55,36.05,926.0,1011.08,700.44
2018,8,16,13,0,886.0,118.0,2.6,36.2,917.0,1017.04,704.39
2018,8,16,13,15,883.5,116.0,2.7,36.1,900.0,1017.33,706.19
2018,8,16,13,30,881.0,114.0,2.8,36.0,883.0,1014.01,705.92
2018,8,16,13,45,876.5,112.0,2.9,35.9,859.5,1005.11,702.3
2018,8,16,14,0,872.0,110.0,3.0,35.8,836.0,992.71,696.59
2018,8,16,14,15,865.0,108.5,3.05,35.5,805.5,974.97,687.78
2018,8,16,14,30,858.0,107.0,3.1,35.2,775.0,953.99,676.95
2018,8,16,14,45,849.0,104.0,3.2,34.95,738.5,926.34,662.03
2018,8,16,15,0,840.0,101.0,3.3,34.7,702.0,895.81,645.13
2018,8,16,15,15,826.0,98.5,3.3,34.7,659.5,858.68,622.47
2018,8,16,15,30,812.0,96.0,3.3,34.7,617.0,826.12,602.71
2018,8,16,15,45,795.5,93.0,3.35,33.85,571.0,781.88,577.14
2018,8,16,16,0,779.0,90.0,3.4,33.0,525.0,736.12,549.95
2018,8,16,16,15,735.5,91.0,3.45,32.35,471.0,673.38,509.65
2018,8,16,16,30,692.0,92.0,3.5,31.7,417.0,614.64,470.88
2018,8,16,16,45,665.0,85.0,3.55,31.05,367.0,556.75,430.23
2018,8,16,17,0,638.0,78.0,3.6,30.4,317.0,499.63,388.57
2018,8,16,17,15,608.0,69.5,3.5,29.45,268.5,440.17,343.62
2018,8,16,17,30,578.0,61.0,3.4,28.5,220.0,382.51,298.07
2018,8,16,17,45,502.0,54.0,3.35,27.5,170.5,307.7,237.45
2018,8,16,18,0,426.0,47.0,3.3,26.5,121.0,240.41,181.04
2018,8,16,18,15,329.0,36.5,3.15,25.7,82.0,170.14,121.32
2018,8,16,18,30,232.0,26.0,3.0,24.9,43.0,107.48,54.71
2018,8,16,18,45,124.0,14.0,2.9,24.1,22.5,41.57,0.0
2018,8,16,19,0,16.0,2.0,2.8,23.3,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.0,2.65,22.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,22.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,21.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,19.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.4,19.0,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.3,19.5,9.0,7.63,0.0
2018,8,17,5,45,184.5,20.5,0.25,20.0,37.0,16.78,0.0
2018,8,17,6,0,298.0,33.0,0.2,20.5,65.0,26.33,16.08
2018,8,17,6,15,403.0,42.0,0.2,21.3,110.5,32.08,21.9
2018,8,17,6,30,508.0,51.0,0.2,22.1,156.0,37.58,26.97
2018,8,17,6,45,566.5,57.0,0.2,22.9,205.5,40.25,29.36
2018,8,17,7,0,625.0,63.0,0.2,23.7,255.0,42.83,31.51
2018,8,17,7,15,665.0,67.5,0.25,24.8,306.5,72.92,37.72
2018,8,17,7,30,705.0,72.0,0.3,25.9,358.0,127.46,68.56
2018,8,17,7,45,734.0,75.5,0.35,27.05,409.0,180.12,106.78
2018,8,17,8,0,763.0,79.0,0.4,28.2,460.0,236.01,151.34
2018,8,17,8,15,784.5,82.0,0.55,29.2,509.0,292.33,197.82
2018,8,17,8,30,806.0,85.0,0.7,30.2,558.0,350.48,245.24
2018,8,17,8,45,822.0,87.5,0.9,31.2,603.0,410.98,293.37
2018,8,17,9,0,838.0,90.0,1.1,32.2,648.0,468.19,337.67
2018,8,17,9,15,850.5,92.0,1.2,32.8,688.5,523.5,379.27
2018,8,17,9,30,863.0,94.0,1.3,33.4,729.0,578.51,419.24
2018,8,17,9,45,872.0,95.5,1.45,34.0,764.0,630.34,456.1
2018,8,17,10,0,881.0,97.0,1.6,34.6,799.0,681.0,491.14
2018,8,17,10,15,888.0,98.0,1.75,35.0,827.5,728.38,522.68
2018,8,17,10,30,895.0,99.0,1.9,35.4,856.0,773.94,551.55
2018,8,17,10,45,900.0,100.0,2.05,35.8,878.0,815.89,577.84
2018,8,17,11,0,905.0,101.0,2.2,36.2,900.0,855.47,602.42
2018,8,17,11,15,908.0,101.5,2.3,36.4,914.0,890.26,623.96
2018,8,17,11,30,911.0,102.0,2.4,36.6,928.0,922.19,643.66
2018,8,17,11,45,912.5,102.5,2.55,36.75,935.0,949.74,661.17
2018,8,17,12,0,914.0,103.0,2.7,36.9,942.0,974.08,676.75
2018,8,17,12,15,913.0,103.0,2.8,36.9,940.0,992.18,688.56
2018,8,17,12,30,912.0,103.0,2.9,36.9,938.0,1006.77,698.35
2018,8,17,12,45,908.5,104.0,3.0,36.9,928.5,1016.37,705.19
2018,8,17,13,0,905.0,105.0,3.1,36.9,919.0,1022.34,709.95
2018,8,17,13,15,902.0,104.0,3.2,36.75,902.5,1023.05,712.04
2018,8,17,13,30,899.0,103.0,3.3,36.6,886.0,1020.11,712.02
2018,8,17,13,45,894.0,102.0,3.35,36.5,862.0,1011.54,708.1
2018,8,17,14,0,889.0,101.0,3.4,36.4,838.0,999.42,702.09
2018,8,17,14,15,882.0,99.0,3.45,36.1,807.0,980.76,692.64
2018,8,17,14,30,875.0,97.0,3.5,35.8,776.0,958.8,681.12
2018,8,17,14,45,865.0,95.0,3.55,35.55,739.0,930.83,665.57
2018,8,17,15,0,855.0,93.0,3.6,35.3,702.0,899.98,648.08
2018,8,17,15,15,841.5,91.5,3.6,35.3,660.0,863.9,626.09
2018,8,17,15,30,828.0,90.0,3.6,35.3,618.0,825.59,602.47
2018,8,17,15,45,811.5,86.5,3.55,34.5,571.5,786.73,579.94
2018,8,17,16,0,795.0,83.0,3.5,33.7,525.0,739.72,551.39
2018,8,17,16,15,773.5,79.5,3.5,33.15,475.5,687.68,518.35
2018,8,17,16,30,752.0,76.0,3.5,32.6,426.0,635.07,484.11
2018,8,17,16,45,721.5,71.5,3.45,32.05,374.5,575.08,442.39
2018,8,17,17,0,691.0,67.0,3.4,31.5,323.0,516.02,399.13
2018,8,17,17,15,647.0,61.5,3.25,30.7,271.5,449.51,348.74
2018,8,17,17,30,603.0,56.0,3.1,29.9,220.0,388.36,300.39
2018,8,17,17,45,537.0,49.5,3.0,29.05,171.5,317.53,242.88
2018,8,17,18,0,471.0,43.0,2.9,28.2,123.0,253.16,188.6
2018,8,17,18,15,362.0,33.0,2.75,27.45,82.0,177.09,124.45
2018,8,17,18,30,253.0,23.0,2.6,26.7,41.0,109.21,49.13
2018,8,17,18,45,135.5,13.0,2.45,26.0,21.5,42.97,0.0
2018,8,17,19,0,18.0,3.0,2.3,25.3,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,24.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,18,5,15,46.5,4.5,0.7,22.15,5.0,0.0,0.0
2018,8,18,5,30,93.0,9.0,0.8,22.7,10.0,8.58,0.0
2018,8,18,5,45,243.5,19.5,0.85,23.25,40.5,15.95,0.0
2018,8,18,6,0,394.0,30.0,0.9,23.8,71.0,23.7,13.52
2018,8,18,6,15,452.0,38.0,0.9,24.55,110.5,28.69,18.63
2018,8,18,6,30,510.0,46.0,0.9,25.3,150.0,33.44,22.98
2018,8,18,6,45,309.0,75.5,0.95,26.05,144.0,54.86,41.32
2018,8,18,7,0,108.0,105.0,1.0,26.8,138.0,84.44,66.19
2018,8,18,7,15,174.0,127.0,1.15,27.95,192.0,109.38,78.32
2018,8,18,7,30,240.0,149.0,1.3,29.1,246.0,141.81,97.69
2018,8,18,7,45,476.5,122.5,1.45,30.3,348.0,173.42,111.32
2018,8,18,8,0,713.0,96.0,1.6,31.5,450.0,235.41,151.95
2018,8,18,8,15,786.5,85.0,1.75,32.25,513.0,295.2,199.45
2018,8,18,8,30,860.0,74.0,1.9,33.0,576.0,362.99,253.3
2018,8,18,8,45,874.5,76.0,2.05,33.7,622.0,421.58,300.68
2018,8,18,9,0,889.0,78.0,2.2,34.4,668.0,480.52,346.82
2018,8,18,9,15,887.0,86.5,2.3,34.95,706.5,537.05,389.69
2018,8,18,9,30,885.0,95.0,2.4,35.5,745.0,591.74,429.7
2018,8,18,9,45,877.5,106.0,2.5,36.05,776.5,643.31,466.1
2018,8,18,10,0,870.0,117.0,2.6,36.6,808.0,692.17,499.49
2018,8,18,10,15,876.5,119.0,2.7,36.8,837.0,739.83,532.01
2018,8,18,10,30,883.0,121.0,2.8,37.0,866.0,785.68,561.23
2018,8,18,10,45,887.5,122.5,2.9,37.25,887.5,827.44,587.42
2018,8,18,11,0,892.0,124.0,3.0,37.5,909.0,866.82,611.9
2018,8,18,11,15,895.0,125.0,3.05,37.6,923.5,901.88,633.56
2018,8,18,11,30,898.0,126.0,3.1,37.7,938.0,934.12,653.4
2018,8,18,11,45,899.0,127.0,3.2,37.75,945.0,961.57,670.68
2018,8,18,12,0,900.0,128.0,3.3,37.8,952.0,985.84,686.05
2018,8,18,12,15,898.0,129.5,3.4,37.75,950.5,1004.45,698.26
2018,8,18,12,30,896.0,131.0,3.5,37.7,949.0,1019.59,708.47
2018,8,18,12,45,891.5,131.5,3.6,37.6,938.5,1027.73,714.63
2018,8,18,13,0,887.0,132.0,3.7,37.5,928.0,1032.27,718.73
2018,8,18,13,15,883.5,131.5,3.8,37.35,911.5,1033.19,720.87
2018,8,18,13,30,880.0,131.0,3.9,37.2,895.0,1030.52,720.91
2018,8,18,13,45,874.0,130.0,3.95,37.05,870.5,1021.26,716.64
2018,8,18,14,0,868.0,129.0,4.0,36.9,846.0,1008.52,710.32
2018,8,18,14,15,860.0,126.5,4.05,36.6,814.5,988.84,700.11
2018,8,18,14,30,852.0,124.0,4.1,36.3,783.0,974.41,693.33
2018,8,18,14,45,842.0,121.5,4.15,36.0,746.0,946.27,677.69
2018,8,18,15,0,832.0,119.0,4.2,35.7,709.0,915.26,660.15
2018,8,18,15,15,817.0,116.0,4.2,35.7,665.5,876.54,636.34
2018,8,18,15,30,802.0,113.0,4.2,35.7,622.0,835.64,610.92
2018,8,18,15,45,783.5,109.0,4.25,34.9,574.5,788.79,583.29
2018,8,18,16,0,765.0,105.0,4.3,34.1,527.0,740.55,554.08
2018,8,18,16,15,741.5,99.5,4.2,33.5,476.5,688.87,520.83
2018,8,18,16,30,718.0,94.0,4.1,32.9,426.0,633.77,484.11
2018,8,18,16,45,685.0,88.5,4.05,32.25,374.0,572.41,440.68
2018,8,18,17,0,652.0,83.0,4.0,31.6,322.0,512.33,396.65
2018,8,18,17,15,593.0,76.5,3.7,30.7,267.5,438.12,340.23
2018,8,18,17,30,534.0,70.0,3.4,29.8,213.0,368.63,285.47
2018,8,18,17,45,466.0,59.5,3.1,28.85,164.0,295.85,226.47
2018,8,18,18,0,398.0,49.0,2.8,27.9,115.0,229.86,171.23
2018,8,18,18,15,293.0,37.0,2.55,27.05,76.0,157.1,109.97
2018,8,18,18,30,188.0,25.0,2.3,26.2,37.0,91.48,34.22
2018,8,18,18,45,97.0,13.0,2.05,25.35,19.0,34.09,0.0
2018,8,18,19,0,6.0,1.0,1.8,24.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,24.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,0.75,19.8,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,0.8,20.4,8.0,7.63,0.0
2018,8,19,5,45,113.0,17.5,0.85,20.95,25.5,13.79,0.0
2018,8,19,6,0,161.0,27.0,0.9,21.5,43.0,20.81,11.23
2018,8,19,6,15,204.0,43.0,1.0,22.2,76.0,32.58,22.12
2018,8,19,6,30,247.0,59.0,1.1,22.9,109.0,43.82,32.12
2018,8,19,6,45,128.5,81.5,1.15,23.6,108.0,67.17,52.28
2018,8,19,7,0,10.0,104.0,1.2,24.3,107.0,91.21,72.62
2018,8,19,7,15,11.0,120.5,1.35,25.25,124.5,106.57,80.93
2018,8,19,7,30,12.0,137.0,1.5,26.2,142.0,122.79,93.09
2018,8,19,7,45,33.0,166.5,1.65,27.2,182.5,148.59,111.79
2018,8,19,8,0,54.0,196.0,1.8,28.2,223.0,181.39,135.81
2018,8,19,8,15,169.0,214.5,2.0,29.15,310.5,231.89,170.77
2018,8,19,8,30,284.0,233.0,2.2,30.1,398.0,296.66,217.57
2018,8,19,8,45,550.5,173.5,2.4,31.0,526.5,371.57,271.36
2018,8,19,9,0,817.0,114.0,2.6,31.9,655.0,477.14,349.16
2018,8,19,9,15,852.5,109.0,2.7,32.45,704.5,537.59,395.0
2018,8,19,9,30,888.0,104.0,2.8,33.0,754.0,601.52,442.13
2018,8,19,9,45,891.5,109.0,2.9,33.6,788.5,654.61,480.08
2018,8,19,10,0,895.0,114.0,3.0,34.2,823.0,705.99,515.72
2018,8,19,10,15,903.0,115.0,3.05,34.55,853.0,754.93,548.76
2018,8,19,10,30,911.0,116.0,3.1,34.9,883.0,802.1,578.52
2018,8,19,10,45,917.0,117.0,3.2,35.3,906.0,845.67,605.72
2018,8,19,11,0,923.0,118.0,3.3,35.7,929.0,886.88,631.15
2018,8,19,11,15,926.5,119.0,3.35,35.85,944.0,923.36,653.74
2018,8,19,11,30,930.0,120.0,3.4,36.0,959.0,956.95,674.4
