Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,45,932.0,119.5,3.5,36.15,965.5,984.63,691.63
2018,8,19,12,0,934.0,119.0,3.6,36.3,972.0,1009.03,706.85
2018,8,19,12,15,935.5,118.5,3.6,36.3,971.5,1029.55,719.48
2018,8,19,12,30,937.0,118.0,3.6,36.3,971.0,1046.54,730.01
2018,8,19,12,45,938.0,115.5,3.65,36.3,962.0,1057.35,737.18
2018,8,19,13,0,939.0,113.0,3.7,36.3,953.0,1064.41,742.21
2018,8,19,13,15,935.5,112.0,3.7,36.15,935.5,1064.74,743.32
2018,8,19,13,30,932.0,111.0,3.7,36.0,918.0,1061.27,742.26
2018,8,19,13,45,927.0,110.0,3.7,35.85,893.5,1052.52,738.07
2018,8,19,14,0,922.0,109.0,3.7,35.7,869.0,1040.09,731.73
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,1021.55,721.96
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,999.56,710.09
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,966.91,691.39
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,931.55,670.89
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,868.07,630.97
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,802.05,588.82
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,763.5,566.14
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,722.32,541.08
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,663.63,502.91
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,605.55,463.36
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,544.02,419.66
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,483.77,375.36
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,415.37,323.49
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,350.82,272.6
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,294.44,226.04
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,241.06,179.88
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,168.72,117.83
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,101.7,28.5
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,37.39,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,6.67,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,10.55,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,15.24,6.83
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,27.1,17.83
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,38.49,28.12
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,51.27,39.46
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,70.9,56.53
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,78.98,60.21
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,87.08,66.45
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,98.99,75.61
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,110.95,84.62
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,138.01,105.23
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,166.45,126.68
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,225.49,170.72
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,297.92,224.98
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,382.82,288.34
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,480.8,360.29
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,581.17,434.06
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,697.43,517.4
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,745.33,550.27
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,791.47,580.11
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,831.66,605.31
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,869.12,628.54
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,906.15,651.71
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,940.73,673.16
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,961.01,685.39
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,985.12,700.21
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,989.36,702.91
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,989.52,703.28
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,977.03,696.05
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,967.95,691.15
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,984.66,703.17
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,991.8,708.99
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,995.54,712.84
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,995.34,714.33
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,966.76,697.7
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,935.48,679.43
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,903.15,660.49
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,873.12,642.96
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,812.63,603.65
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,752.31,563.99
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,698.61,530.32
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,644.67,494.94
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,534.55,415.49
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,438.43,343.87
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,383.37,303.0
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,329.96,262.04
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,224.91,178.32
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,135.55,105.49
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,88.91,67.1
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,50.02,34.98
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,34.45,21.14
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,18.25,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,8.69,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,4.77,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,6.6,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,9.14,1.79
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,14.06,6.57
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,22.61,14.31
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,34.33,24.78
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,44.6,33.84
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,62.39,46.85
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,79.45,60.72
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,84.8,64.73
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,90.08,68.63
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,112.96,86.59
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,136.07,104.37
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,146.61,112.0
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,157.18,119.6
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,197.94,150.53
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,239.3,181.34
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,315.93,238.3
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,397.24,297.14
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,537.13,401.51
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,698.57,517.02
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,786.31,578.26
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,875.51,635.5
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,911.03,657.83
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,943.67,678.73
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,959.36,688.17
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,970.57,694.97
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,1000.73,714.39
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,1027.97,731.78
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,1030.88,733.9
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,1030.0,733.95
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,1026.07,732.78
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,1009.37,723.57
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,1005.88,722.47
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,998.55,718.92
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,991.3,716.28
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,971.32,705.47
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,947.36,691.82
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,912.37,670.85
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,874.86,647.58
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,834.99,622.51
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,781.86,589.66
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,727.86,555.5
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,662.67,512.18
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,600.93,469.91
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,542.02,427.01
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,484.63,383.68
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,413.96,328.78
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,347.8,275.33
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,271.33,211.9
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,203.24,153.81
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,133.44,92.72
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,69.4,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,24.9,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.95,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,5.55,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,10.19,2.57
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,17.61,9.65
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,25.04,16.44
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,33.88,24.35
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,42.73,32.12
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,55.79,41.18
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,68.87,51.66
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,91.17,69.43
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,113.52,86.88
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,141.19,108.05
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,169.62,129.46
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,198.69,151.04
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,226.79,171.64
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,273.96,206.39
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,323.93,242.65
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,420.27,313.84
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,530.95,393.63
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,654.56,483.95
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,791.12,579.03
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,835.81,606.25
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,878.69,632.72
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,914.25,654.37
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,946.95,674.11
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,974.75,690.82
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,999.31,705.5
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,1017.19,716.2
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,1031.48,724.77
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,1040.14,730.58
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,1045.09,734.26
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,1045.24,735.57
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,1041.69,734.73
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,1031.43,730.27
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,1017.59,723.65
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,997.88,713.55
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,974.91,701.39
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,944.83,684.58
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,919.62,670.89
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,880.1,646.45
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,838.36,620.39
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,786.02,589.25
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,732.78,556.66
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,654.52,504.49
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,576.88,449.96
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,511.52,402.37
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,448.69,354.93
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,378.82,300.58
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,313.65,247.95
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,243.03,189.34
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,183.38,138.17
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,117.53,80.25
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,54.33,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,19.16,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.81,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,14.3,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,22.76,12.47
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,40.8,29.59
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,59.17,46.17
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,75.07,60.31
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,87.35,70.95
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,102.86,79.82
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,114.77,89.18
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,127.47,98.91
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,139.99,108.32
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,165.69,127.71
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,192.66,147.84
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,215.78,164.75
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,242.94,184.5
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,306.71,231.91
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,376.62,283.08
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,498.6,373.92
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,644.59,479.09
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,708.43,523.38
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,775.17,569.46
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,816.23,595.28
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,855.14,619.55
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,889.45,641.33
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,921.15,661.37
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,947.79,677.71
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,971.41,692.16
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,986.71,702.23
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,998.55,710.28
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,1002.99,714.32
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,1003.91,716.27
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,1001.82,716.47
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,1003.23,719.05
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,990.64,712.71
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,974.87,704.46
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,952.45,692.02
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,927.2,677.71
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,894.43,658.46
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,859.39,637.54
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,818.02,611.07
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,775.04,583.26
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,723.09,550.85
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,670.7,516.65
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,587.13,457.63
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,512.27,403.23
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,450.81,357.72
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,391.49,312.28
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,330.72,264.3
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,273.24,217.26
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,212.01,165.74
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,157.1,118.41
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,101.1,67.88
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,40.23,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,7.63,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,9.53,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,16.7,7.5
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,31.5,21.65
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,45.74,34.63
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,64.25,51.15
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,82.47,67.12
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,98.66,77.01
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,115.7,90.46
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,134.04,104.71
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,152.82,119.11
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,196.65,151.87
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,247.72,190.31
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,327.69,249.05
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,433.45,328.08
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,503.71,380.99
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,582.7,439.43
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,633.87,475.49
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,683.28,509.18
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,730.92,542.37
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,776.18,573.29
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,817.54,600.11
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,856.99,624.65
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,891.71,646.78
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,923.97,667.26
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,950.73,683.76
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,974.59,698.42
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,991.61,709.34
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,1005.31,718.28
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,1012.65,723.53
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,1016.52,726.72
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,1015.37,727.13
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,1010.77,725.49
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,999.69,720.31
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,985.25,713.07
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,969.84,705.21
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,945.33,691.4
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,913.4,672.79
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,878.96,652.35
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,837.9,626.18
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,795.1,598.58
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,734.82,560.16
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,674.7,520.66
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,596.62,465.28
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,517.21,407.41
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,457.09,362.81
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,398.88,318.11
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,347.66,277.56
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,298.32,236.78
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,231.92,180.94
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,172.79,129.9
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,108.39,71.25
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,34.46,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,13.34,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,20.79,10.47
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,17.62,9.62
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,14.22,6.9
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,32.32,23.03
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,51.17,39.64
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,86.68,65.47
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,132.07,99.19
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,144.63,110.37
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,149.89,115.89
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,173.4,133.53
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,197.76,151.52
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,232.11,176.76
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,272.12,205.9
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,329.99,248.15
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,394.94,294.8
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,465.14,345.05
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,543.87,400.32
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,600.26,439.43
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,659.13,479.82
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,700.51,506.85
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,741.8,533.54
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,782.17,560.53
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,822.13,587.02
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,849.33,604.9
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,874.83,621.71
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,920.1,653.69
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,964.25,684.25
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,965.68,686.09
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,963.89,686.33
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,987.07,703.09
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,999.5,712.93
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,992.26,710.67
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,981.54,706.37
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,957.98,694.1
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,937.53,683.91
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,865.54,638.99
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,793.55,592.77
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,741.16,558.03
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,693.42,525.69
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,696.26,533.2
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,687.16,531.59
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,613.36,479.67
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,542.02,428.05
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,484.96,385.88
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,429.05,343.0
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,349.38,279.87
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,280.54,223.34
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,217.17,169.67
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,160.49,120.36
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,103.17,65.61
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,35.99,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,6.67,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,6.79,0.0
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,13.39,5.95
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,18.54,10.72
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,24.58,16.19
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,30.62,21.56
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,36.68,25.38
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,42.74,30.27
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,60.46,44.72
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,78.21,58.9
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,126.2,96.5
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,177.88,136.35
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,262.33,199.63
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,363.42,275.02
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,469.32,354.36
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,605.31,454.76
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,659.95,493.56
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,713.38,530.76
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,763.21,563.87
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,811.07,594.11
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,855.04,621.41
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,896.45,646.76
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,933.46,669.05
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,967.38,689.22
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,996.11,706.48
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,1021.38,721.58
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,1039.83,733.34
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,1054.45,742.88
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,1063.24,748.48
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,1068.11,751.82
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,1067.41,753.05
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,1062.8,752.0
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,1052.83,747.71
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,1039.09,741.14
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,1018.67,730.96
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,994.78,718.54
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,964.75,702.05
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,931.71,683.42
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,892.09,658.82
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,850.08,632.43
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,799.03,602.36
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,752.72,574.83
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,671.6,520.44
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,596.27,468.2
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,529.04,418.72
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,464.36,369.29
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,394.35,314.15
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,329.03,260.53
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,254.36,197.68
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,188.26,140.32
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,110.95,67.23
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,33.62,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.86,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,5.55,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,10.18,3.14
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,14.82,7.41
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,19.0,11.22
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,23.18,14.96
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,25.98,16.37
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,28.77,18.61
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,37.62,25.86
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,46.48,33.01
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,66.56,49.21
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,86.6,65.09
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,103.55,78.2
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,120.57,91.17
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,138.0,104.38
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,155.69,117.67
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,186.51,140.95
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,218.0,164.41
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,285.59,215.12
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,354.96,266.07
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,507.68,380.74
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,672.71,499.38
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,798.35,589.9
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,921.87,671.97
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,956.15,692.9
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,987.86,712.8
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,1003.56,723.48
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,1015.57,732.01
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,1020.98,736.06
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,1022.69,737.9
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,1021.06,738.33
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,1015.84,736.57
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,1003.54,730.31
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,987.83,721.91
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,974.6,715.52
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,949.38,701.17
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,916.71,681.42
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,881.43,659.79
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,841.12,633.88
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,798.87,606.39
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,749.33,575.29
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,702.39,545.39
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,638.37,501.31
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,575.7,455.76
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,510.44,406.76
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,447.51,357.9
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,356.92,285.59
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,273.05,216.76
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,216.93,168.55
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,165.43,122.62
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,102.47,58.03
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,35.76,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.86,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,5.55,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,10.18,3.1
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,14.82,7.38
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,20.39,12.42
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,25.97,17.39
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,30.16,19.88
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,34.35,23.3
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,45.07,32.09
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,55.81,40.76
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,72.16,53.88
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,88.42,66.72
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,109.45,83.19
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,130.57,99.46
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,155.61,118.65
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,181.14,138.0
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,261.99,199.9
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,347.29,263.57
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,489.55,371.52
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,649.72,488.35
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,756.3,566.17
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,866.47,639.81
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,901.25,661.32
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,933.03,681.35
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,961.18,699.2
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,986.01,714.92
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,1005.92,727.94
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,1022.23,738.76
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,1032.27,745.45
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,1038.5,749.87
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,1038.45,750.71
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,1034.55,749.26
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,1024.84,744.2
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,1011.4,736.86
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,991.97,725.62
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,969.12,712.23
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,939.96,695.0
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,907.77,675.69
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,869.4,651.53
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,828.71,625.6
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,781.75,595.94
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,733.23,564.68
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,678.2,527.74
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,617.96,486.1
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,551.24,436.83
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,486.56,386.97
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,400.73,318.82
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,321.24,253.55
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,231.29,178.66
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,153.06,112.37
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,92.8,47.29
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,30.55,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,13.82,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,21.2,9.01
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,30.87,20.77
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,39.96,29.32
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,43.69,32.88
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,47.32,36.14
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,67.08,37.04
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,121.6,65.45
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,177.4,107.4
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,235.13,155.67
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,293.53,205.36
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,359.0,260.28
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,418.82,310.01
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,479.3,358.55
2018,8,29,9,15,889.5,86.5,1.45,24.3,687.0,536.62,403.34
2018,8,29,9,30,900.0,89.0,1.5,24.8,728.0,593.31,446.05
