Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,45,907.0,91.5,1.6,25.3,763.0,646.95,485.47
2018,8,29,10,0,914.0,94.0,1.7,25.8,798.0,699.11,522.68
2018,8,29,10,15,921.0,95.0,1.85,26.1,827.0,748.1,556.57
2018,8,29,10,30,928.0,96.0,2.0,26.4,856.0,795.12,587.64
2018,8,29,10,45,933.0,96.5,2.15,26.7,877.5,837.87,615.62
2018,8,29,11,0,938.0,97.0,2.3,27.0,899.0,878.06,641.74
2018,8,29,11,15,941.5,97.0,2.45,27.1,913.0,913.69,665.29
2018,8,29,11,30,945.0,97.0,2.6,27.2,927.0,946.29,686.87
2018,8,29,11,45,946.5,98.0,2.7,27.35,933.5,974.89,705.31
2018,8,29,12,0,948.0,99.0,2.8,27.5,940.0,1000.09,721.6
2018,8,29,12,15,948.0,98.5,2.85,27.7,938.0,1018.76,733.22
2018,8,29,12,30,948.0,98.0,2.9,27.9,936.0,1033.74,742.61
2018,8,29,12,45,931.5,105.5,2.95,28.05,921.0,1037.19,744.96
2018,8,29,13,0,915.0,113.0,3.0,28.2,906.0,1036.71,745.03
2018,8,29,13,15,912.5,111.5,3.05,28.45,888.0,1036.77,745.32
2018,8,29,13,30,910.0,110.0,3.1,28.7,870.0,1033.08,743.33
2018,8,29,13,45,904.0,108.5,3.15,28.95,844.5,1022.18,736.9
2018,8,29,14,0,898.0,107.0,3.2,29.2,819.0,1007.67,728.31
2018,8,29,14,15,843.5,124.0,3.3,29.15,771.0,971.79,707.15
2018,8,29,14,30,789.0,141.0,3.4,29.1,723.0,925.62,679.1
2018,8,29,14,45,767.5,137.5,3.45,29.05,679.0,886.2,654.94
2018,8,29,15,0,746.0,134.0,3.5,29.0,635.0,849.19,632.09
2018,8,29,15,15,783.0,111.5,3.5,29.0,606.0,831.49,621.87
2018,8,29,15,30,820.0,89.0,3.5,29.0,577.0,812.24,610.48
2018,8,29,15,45,689.0,114.5,3.55,28.4,501.0,710.83,542.92
2018,8,29,16,0,558.0,140.0,3.6,27.8,425.0,612.04,473.91
2018,8,29,16,15,539.5,127.0,3.6,27.2,378.5,560.49,438.27
2018,8,29,16,30,521.0,114.0,3.6,26.6,332.0,508.76,401.13
2018,8,29,16,45,416.0,109.0,3.6,26.05,268.0,406.52,323.01
2018,8,29,17,0,311.0,104.0,3.6,25.5,204.0,318.66,253.79
2018,8,29,17,15,338.5,85.0,3.5,24.7,175.5,295.44,235.2
2018,8,29,17,30,366.0,66.0,3.4,23.9,147.0,268.42,211.67
2018,8,29,17,45,295.0,53.0,3.35,23.15,106.5,203.06,156.23
2018,8,29,18,0,224.0,40.0,3.3,22.4,66.0,145.76,106.14
2018,8,29,18,15,155.5,25.5,3.25,21.85,39.5,90.21,39.26
2018,8,29,18,30,87.0,11.0,3.2,21.3,13.0,32.65,0.0
2018,8,29,18,45,43.5,5.5,3.2,20.7,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.25,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,16.5,2.0,0.0,0.0
2018,8,30,5,45,8.5,11.0,1.45,16.75,11.5,10.48,0.0
2018,8,30,6,0,9.0,20.0,1.6,17.0,21.0,18.41,6.49
2018,8,30,6,15,11.0,28.0,1.65,17.4,29.5,25.91,16.44
2018,8,30,6,30,13.0,36.0,1.7,17.8,38.0,33.29,23.44
2018,8,30,6,45,23.5,53.5,1.75,18.2,59.0,48.33,36.89
2018,8,30,7,0,34.0,71.0,1.8,18.6,80.0,62.98,49.8
2018,8,30,7,15,106.5,101.0,1.75,18.95,139.0,86.65,64.78
2018,8,30,7,30,179.0,131.0,1.7,19.3,198.0,125.67,91.52
2018,8,30,7,45,204.5,145.5,1.65,19.7,233.0,151.15,110.1
2018,8,30,8,0,230.0,160.0,1.6,20.1,268.0,184.24,136.16
2018,8,30,8,15,281.5,180.0,1.55,20.5,327.0,232.15,173.71
2018,8,30,8,30,333.0,200.0,1.5,20.9,386.0,286.35,216.32
2018,8,30,8,45,497.0,181.0,1.4,21.35,484.5,356.32,269.4
2018,8,30,9,0,661.0,162.0,1.3,21.8,583.0,446.26,337.54
2018,8,30,9,15,698.5,159.0,1.25,22.5,630.0,502.23,379.81
2018,8,30,9,30,736.0,156.0,1.2,23.2,677.0,560.81,422.74
2018,8,30,9,45,541.0,238.0,1.2,23.9,631.5,556.27,417.33
2018,8,30,10,0,346.0,320.0,1.2,24.6,586.0,530.54,395.75
2018,8,30,10,15,346.5,334.0,1.35,25.2,608.5,563.95,419.47
2018,8,30,10,30,347.0,348.0,1.5,25.8,631.0,596.7,441.84
2018,8,30,10,45,564.0,262.0,1.6,26.45,736.0,709.25,523.23
2018,8,30,11,0,781.0,176.0,1.7,27.1,841.0,829.45,605.46
2018,8,30,11,15,818.0,161.5,1.95,27.5,868.0,876.03,635.73
2018,8,30,11,30,855.0,147.0,2.2,27.9,895.0,921.59,665.85
2018,8,30,11,45,875.5,136.0,2.4,28.35,906.5,947.63,682.63
2018,8,30,12,0,896.0,125.0,2.6,28.8,918.0,977.37,701.93
2018,8,30,12,15,892.5,126.5,2.8,29.0,914.5,993.97,713.49
2018,8,30,12,30,889.0,128.0,3.0,29.2,911.0,1007.02,722.95
2018,8,30,12,45,883.5,128.5,3.2,29.45,899.0,1013.46,728.12
2018,8,30,13,0,878.0,129.0,3.4,29.7,887.0,1016.27,731.07
2018,8,30,13,15,873.5,128.5,3.55,29.65,869.0,1015.4,732.28
2018,8,30,13,30,869.0,128.0,3.7,29.6,851.0,1010.93,731.27
2018,8,30,13,45,862.0,126.5,3.8,29.55,825.0,999.37,725.44
2018,8,30,14,0,855.0,125.0,3.9,29.5,799.0,984.37,717.46
2018,8,30,14,15,845.0,124.0,3.95,29.25,767.0,972.38,711.82
2018,8,30,14,30,835.0,123.0,4.0,29.0,735.0,948.42,698.28
2018,8,30,14,45,821.0,121.0,4.1,28.8,696.0,916.62,679.63
2018,8,30,15,0,807.0,119.0,4.2,28.6,657.0,882.19,659.05
2018,8,30,15,15,790.0,115.5,4.2,28.6,613.0,841.05,632.66
2018,8,30,15,30,773.0,112.0,4.2,28.6,569.0,797.95,604.68
2018,8,30,15,45,750.0,108.0,4.25,27.7,520.5,751.4,576.15
2018,8,30,16,0,727.0,104.0,4.3,26.8,472.0,700.38,543.66
2018,8,30,16,15,680.5,101.0,4.25,26.15,416.5,632.86,497.21
2018,8,30,16,30,634.0,98.0,4.2,25.5,361.0,567.15,449.3
2018,8,30,16,45,569.0,91.5,4.1,24.85,303.0,487.94,389.34
2018,8,30,17,0,504.0,85.0,4.0,24.2,245.0,413.37,331.05
2018,8,30,17,15,449.0,74.0,3.9,23.4,196.5,344.46,275.58
2018,8,30,17,30,394.0,63.0,3.8,22.6,148.0,277.54,219.83
2018,8,30,17,45,315.5,50.5,3.65,21.8,106.5,208.2,160.73
2018,8,30,18,0,237.0,38.0,3.5,21.0,65.0,147.81,107.42
2018,8,30,18,15,138.5,23.0,3.5,20.45,37.0,80.5,26.48
2018,8,30,18,30,40.0,8.0,3.5,19.9,9.0,17.72,0.0
2018,8,30,18,45,20.0,4.0,3.45,19.3,4.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,18.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.6,15.35,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,8,31,5,45,34.5,9.0,2.2,16.05,11.0,8.58,0.0
2018,8,31,6,0,56.0,16.0,2.5,16.4,20.0,13.56,2.8
2018,8,31,6,15,28.0,29.5,2.55,16.85,31.5,27.11,17.44
2018,8,31,6,30,0.0,43.0,2.6,17.3,43.0,39.63,28.96
2018,8,31,6,45,41.5,60.0,2.65,17.75,71.5,53.4,41.37
2018,8,31,7,0,83.0,77.0,2.7,18.2,100.0,64.16,50.9
2018,8,31,7,15,55.0,106.0,2.75,18.9,122.5,92.51,70.78
2018,8,31,7,30,27.0,135.0,2.8,19.6,145.0,118.01,91.42
2018,8,31,7,45,120.0,158.0,2.8,20.25,213.0,151.53,114.05
2018,8,31,8,0,213.0,181.0,2.8,20.9,281.0,197.23,147.13
2018,8,31,8,15,418.0,161.0,2.85,21.65,384.0,251.65,185.16
2018,8,31,8,30,623.0,141.0,2.9,22.4,487.0,332.45,246.56
2018,8,31,8,45,742.5,116.0,2.9,23.15,562.5,396.88,298.07
2018,8,31,9,0,862.0,91.0,2.9,23.9,638.0,477.57,361.57
2018,8,31,9,15,874.5,92.5,2.95,24.6,679.0,534.18,406.36
2018,8,31,9,30,887.0,94.0,3.0,25.3,720.0,590.35,449.33
2018,8,31,9,45,896.5,96.0,3.1,26.0,755.5,644.46,489.49
2018,8,31,10,0,906.0,98.0,3.2,26.7,791.0,697.33,527.52
2018,8,31,10,15,913.5,98.5,3.3,27.35,819.5,745.85,560.72
2018,8,31,10,30,921.0,99.0,3.4,28.0,848.0,792.45,590.78
2018,8,31,10,45,926.0,99.5,3.55,28.65,869.5,834.91,617.9
2018,8,31,11,0,931.0,100.0,3.7,29.3,891.0,874.82,643.05
2018,8,31,11,15,934.5,100.0,3.85,29.7,904.5,910.18,665.64
2018,8,31,11,30,938.0,100.0,4.0,30.1,918.0,942.53,686.17
2018,8,31,11,45,940.0,99.5,4.1,30.55,924.0,969.81,702.92
2018,8,31,12,0,942.0,99.0,4.2,31.0,930.0,993.68,717.48
2018,8,31,12,15,942.5,98.0,4.3,31.15,927.5,1012.08,729.4
2018,8,31,12,30,943.0,97.0,4.4,31.3,925.0,1026.8,739.08
2018,8,31,12,45,941.5,96.5,4.5,31.45,914.5,1036.34,745.55
2018,8,31,13,0,940.0,96.0,4.6,31.6,904.0,1042.06,749.71
2018,8,31,13,15,937.0,94.5,4.65,31.55,885.5,1041.34,750.21
2018,8,31,13,30,934.0,93.0,4.7,31.5,867.0,1036.77,748.33
2018,8,31,13,45,929.0,91.0,4.8,31.45,841.0,1025.83,743.14
2018,8,31,14,0,924.0,89.0,4.9,31.4,815.0,1011.15,735.59
2018,8,31,14,15,916.0,87.5,4.95,31.15,782.0,990.5,724.38
2018,8,31,14,30,908.0,86.0,5.0,30.9,749.0,966.44,710.92
2018,8,31,14,45,897.5,84.0,5.0,30.65,709.5,936.22,692.94
2018,8,31,15,0,887.0,82.0,5.0,30.4,670.0,903.03,672.89
2018,8,31,15,15,872.5,79.5,5.0,30.4,625.5,863.01,647.31
2018,8,31,15,30,858.0,77.0,5.0,30.4,581.0,820.71,619.94
2018,8,31,15,45,825.0,77.0,5.05,29.55,528.0,764.5,584.68
2018,8,31,16,0,792.0,77.0,5.1,28.7,475.0,713.96,552.62
2018,8,31,16,15,726.0,79.5,5.0,28.05,414.0,636.23,498.55
2018,8,31,16,30,660.0,82.0,4.9,27.4,353.0,564.68,446.66
2018,8,31,16,45,640.0,73.5,4.85,26.75,306.0,510.61,406.21
2018,8,31,17,0,620.0,65.0,4.8,26.1,259.0,456.82,364.26
2018,8,31,17,15,564.5,58.5,4.55,25.2,209.5,387.19,307.93
2018,8,31,17,30,509.0,52.0,4.3,24.3,160.0,322.23,253.32
2018,8,31,17,45,430.0,42.5,4.0,23.4,115.5,249.03,190.67
2018,8,31,18,0,351.0,33.0,3.7,22.5,71.0,184.32,132.17
2018,8,31,18,15,216.5,21.0,3.5,21.8,40.5,101.33,19.35
2018,8,31,18,30,82.0,9.0,3.3,21.1,10.0,29.08,0.0
2018,8,31,18,45,41.0,4.5,3.1,20.4,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,1,5,15,7.5,1.5,1.55,15.5,1.0,0.0,0.0
2018,9,1,5,30,15.0,3.0,1.6,15.8,2.0,0.0,0.0
2018,9,1,5,45,121.0,14.5,1.65,16.05,21.5,13.82,0.0
2018,9,1,6,0,227.0,26.0,1.7,16.3,41.0,21.67,6.89
2018,9,1,6,15,255.0,33.5,1.65,16.85,65.0,26.05,16.49
2018,9,1,6,30,283.0,41.0,1.6,17.4,89.0,30.76,21.23
2018,9,1,6,45,202.0,46.0,1.5,17.95,86.5,33.42,23.83
2018,9,1,7,0,121.0,51.0,1.4,18.5,84.0,40.64,30.26
2018,9,1,7,15,60.5,60.0,1.35,19.25,76.5,53.74,38.36
2018,9,1,7,30,0.0,69.0,1.3,20.0,69.0,64.2,48.04
2018,9,1,7,45,0.0,91.0,1.2,20.8,91.0,84.02,64.01
2018,9,1,8,0,0.0,113.0,1.1,21.6,113.0,103.8,79.57
2018,9,1,8,15,5.0,145.0,1.1,22.4,148.0,133.83,102.86
2018,9,1,8,30,10.0,177.0,1.1,23.2,183.0,164.69,126.35
2018,9,1,8,45,57.5,222.5,1.1,24.0,258.5,222.76,169.96
2018,9,1,9,0,105.0,268.0,1.1,24.8,334.0,289.07,219.1
2018,9,1,9,15,349.5,236.5,1.25,25.5,478.5,393.23,296.72
2018,9,1,9,30,594.0,205.0,1.4,26.2,623.0,526.02,394.11
2018,9,1,9,45,742.5,156.0,1.5,26.9,705.0,605.42,451.67
2018,9,1,10,0,891.0,107.0,1.6,27.6,787.0,695.77,516.1
2018,9,1,10,15,899.0,108.0,1.8,28.2,816.0,744.53,549.47
2018,9,1,10,30,907.0,109.0,2.0,28.8,845.0,791.44,579.93
2018,9,1,10,45,912.0,111.0,2.2,29.4,867.0,834.88,607.78
2018,9,1,11,0,917.0,113.0,2.4,30.0,889.0,875.83,633.78
2018,9,1,11,15,921.0,113.5,2.55,30.35,903.5,911.76,656.6
2018,9,1,11,30,925.0,114.0,2.7,30.7,918.0,944.75,677.48
2018,9,1,11,45,927.0,113.5,2.85,31.1,923.5,971.79,694.39
2018,9,1,12,0,929.0,113.0,3.0,31.5,929.0,995.48,709.22
2018,9,1,12,15,924.5,115.5,3.15,31.6,925.5,1012.57,720.79
2018,9,1,12,30,920.0,118.0,3.3,31.7,922.0,1025.94,730.16
2018,9,1,12,45,912.5,120.0,3.45,31.85,909.5,1032.12,734.94
2018,9,1,13,0,905.0,122.0,3.6,32.0,897.0,1034.51,737.48
2018,9,1,13,15,900.0,121.5,3.7,31.95,878.5,1033.01,737.93
2018,9,1,13,30,895.0,121.0,3.8,31.9,860.0,1027.8,736.15
2018,9,1,13,45,888.5,119.5,3.9,31.85,833.5,1016.38,730.51
2018,9,1,14,0,882.0,118.0,4.0,31.8,807.0,1001.4,722.69
2018,9,1,14,15,872.0,116.0,4.0,31.6,773.5,979.05,709.96
2018,9,1,14,30,862.0,114.0,4.0,31.4,740.0,961.73,700.63
2018,9,1,14,45,849.5,111.5,4.05,31.2,700.5,930.01,682.04
2018,9,1,15,0,837.0,109.0,4.1,31.0,661.0,895.53,661.53
2018,9,1,15,15,820.5,106.0,4.1,31.0,616.0,854.42,635.58
2018,9,1,15,30,804.0,103.0,4.1,31.0,571.0,811.25,607.98
2018,9,1,15,45,769.0,101.0,4.05,30.3,517.5,752.53,570.58
2018,9,1,16,0,734.0,99.0,4.0,29.6,464.0,697.19,534.78
2018,9,1,16,15,702.5,93.5,3.9,29.0,412.0,637.35,494.42
2018,9,1,16,30,671.0,88.0,3.8,28.4,360.0,578.09,452.09
2018,9,1,16,45,631.5,81.5,3.7,27.8,308.5,513.53,404.08
2018,9,1,17,0,592.0,75.0,3.6,27.2,257.0,451.11,355.92
2018,9,1,17,15,535.0,66.5,3.35,26.15,207.0,379.66,299.2
2018,9,1,17,30,478.0,58.0,3.1,25.1,157.0,313.02,244.09
2018,9,1,17,45,381.5,46.5,2.9,24.05,111.0,231.92,176.19
2018,9,1,18,0,285.0,35.0,2.7,23.0,65.0,161.34,113.88
2018,9,1,18,15,169.0,21.5,2.65,22.25,36.5,85.77,0.0
2018,9,1,18,30,53.0,8.0,2.6,21.5,8.0,20.75,0.0
2018,9,1,18,45,26.5,4.0,2.55,20.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,2,5,45,59.5,10.5,0.7,16.4,14.5,10.01,0.0
2018,9,2,6,0,119.0,21.0,0.7,16.9,29.0,16.47,2.98
2018,9,2,6,15,124.5,32.5,0.75,17.65,47.5,26.82,17.04
2018,9,2,6,30,130.0,44.0,0.8,18.4,66.0,35.76,25.47
2018,9,2,6,45,108.5,58.0,0.8,19.1,80.5,46.19,34.87
2018,9,2,7,0,87.0,72.0,0.8,19.8,95.0,60.43,47.33
2018,9,2,7,15,47.0,91.5,0.8,20.85,104.5,81.33,61.15
2018,9,2,7,30,7.0,111.0,0.8,21.9,114.0,100.56,77.04
2018,9,2,7,45,63.5,144.5,0.85,22.95,174.0,135.7,102.21
2018,9,2,8,0,120.0,178.0,0.9,24.0,234.0,178.12,133.0
2018,9,2,8,15,292.5,179.5,0.9,25.15,335.5,234.81,171.71
2018,9,2,8,30,465.0,181.0,0.9,26.3,437.0,312.96,228.3
2018,9,2,8,45,630.0,148.5,0.9,27.45,527.0,381.22,278.48
2018,9,2,9,0,795.0,116.0,0.9,28.6,617.0,467.63,341.77
2018,9,2,9,15,811.5,118.5,0.95,29.45,659.0,524.35,383.75
2018,9,2,9,30,828.0,121.0,1.0,30.3,701.0,581.28,424.5
2018,9,2,9,45,841.0,122.5,1.05,31.1,737.0,635.03,461.71
2018,9,2,10,0,854.0,124.0,1.1,31.9,773.0,688.04,497.17
2018,9,2,10,15,862.5,125.5,1.2,32.4,802.0,735.1,528.78
2018,9,2,10,30,871.0,127.0,1.3,32.9,831.0,781.45,557.84
2018,9,2,10,45,877.0,127.5,1.4,33.4,852.0,822.95,583.24
2018,9,2,11,0,883.0,128.0,1.5,33.9,873.0,862.1,606.95
2018,9,2,11,15,887.0,128.0,1.55,34.2,886.5,896.52,627.48
2018,9,2,11,30,891.0,128.0,1.6,34.5,900.0,928.1,646.18
2018,9,2,11,45,893.0,127.5,1.65,34.8,905.5,954.36,661.57
2018,9,2,12,0,895.0,127.0,1.7,35.1,911.0,977.38,675.05
2018,9,2,12,15,893.5,127.5,1.75,35.2,908.0,994.72,685.71
2018,9,2,12,30,892.0,128.0,1.8,35.3,905.0,1008.53,694.38
2018,9,2,12,45,888.5,128.0,1.9,35.4,894.0,1016.27,700.16
2018,9,2,13,0,885.0,128.0,2.0,35.5,883.0,1020.36,703.88
2018,9,2,13,15,880.5,126.5,2.1,35.4,864.0,1018.23,704.55
2018,9,2,13,30,876.0,125.0,2.2,35.3,845.0,1012.44,703.12
2018,9,2,13,45,869.0,123.5,2.3,35.2,819.0,1000.59,698.07
2018,9,2,14,0,862.0,122.0,2.4,35.1,793.0,985.27,690.93
2018,9,2,14,15,852.5,119.5,2.5,34.8,759.5,971.63,685.44
2018,9,2,14,30,843.0,117.0,2.6,34.5,726.0,946.08,672.39
2018,9,2,14,45,830.0,115.0,2.75,34.2,687.0,914.82,655.99
2018,9,2,15,0,817.0,113.0,2.9,33.9,648.0,880.87,637.56
2018,9,2,15,15,799.5,110.0,2.9,33.9,603.5,839.4,612.1
2018,9,2,15,30,782.0,107.0,2.9,33.9,559.0,795.98,585.1
2018,9,2,15,45,759.0,102.5,3.1,32.9,510.0,744.79,555.65
2018,9,2,16,0,736.0,98.0,3.3,31.9,461.0,696.15,526.9
2018,9,2,16,15,624.0,106.5,3.3,31.05,390.5,594.57,456.92
2018,9,2,16,30,512.0,115.0,3.3,30.2,320.0,494.96,384.58
2018,9,2,16,45,482.5,101.0,3.3,29.35,272.0,436.03,341.54
2018,9,2,17,0,453.0,87.0,3.3,28.5,224.0,378.73,297.81
2018,9,2,17,15,432.5,73.5,3.2,27.3,183.5,328.77,258.18
2018,9,2,17,30,412.0,60.0,3.1,26.1,143.0,282.68,219.49
2018,9,2,17,45,314.0,47.0,3.0,24.85,99.0,201.75,152.29
2018,9,2,18,0,216.0,34.0,2.9,23.6,55.0,134.68,93.2
2018,9,2,18,15,126.0,20.0,2.75,22.85,30.5,69.77,0.0
2018,9,2,18,30,36.0,6.0,2.6,22.1,6.0,14.55,0.0
2018,9,2,18,45,18.0,3.0,2.45,21.35,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,3,5,45,0.0,5.0,0.9,16.6,5.0,4.77,0.0
2018,9,3,6,0,0.0,10.0,1.0,16.9,10.0,9.26,0.0
2018,9,3,6,15,0.0,21.0,1.1,17.5,21.0,19.48,10.79
2018,9,3,6,30,0.0,32.0,1.2,18.1,32.0,29.71,20.22
2018,9,3,6,45,0.0,43.5,1.25,18.7,43.5,40.42,29.86
2018,9,3,7,0,0.0,55.0,1.3,19.3,55.0,51.14,39.32
2018,9,3,7,15,0.0,64.5,1.3,20.2,64.5,59.95,44.58
2018,9,3,7,30,0.0,74.0,1.3,21.1,74.0,68.67,51.52
2018,9,3,7,45,0.5,98.0,1.3,22.05,98.0,90.14,68.66
2018,9,3,8,0,1.0,122.0,1.3,23.0,122.0,111.8,85.56
2018,9,3,8,15,33.5,165.5,1.25,23.95,183.5,156.95,119.74
2018,9,3,8,30,66.0,209.0,1.2,24.9,245.0,208.42,158.36
2018,9,3,8,45,175.0,228.0,1.2,25.85,335.0,272.57,205.33
2018,9,3,9,0,284.0,247.0,1.2,26.8,425.0,350.15,262.24
2018,9,3,9,15,521.5,195.0,1.3,27.5,549.0,444.04,331.59
2018,9,3,9,30,759.0,143.0,1.4,28.2,673.0,561.67,417.26
2018,9,3,9,45,782.0,142.0,1.45,28.9,712.0,617.27,456.22
2018,9,3,10,0,805.0,141.0,1.5,29.6,751.0,671.83,493.79
2018,9,3,10,15,814.0,142.5,1.6,30.2,779.0,718.92,525.74
2018,9,3,10,30,823.0,144.0,1.7,30.8,807.0,764.51,555.5
2018,9,3,10,45,829.5,145.5,1.75,31.4,828.5,806.41,581.01
2018,9,3,11,0,836.0,147.0,1.8,32.0,850.0,846.17,604.84
2018,9,3,11,15,840.0,147.5,1.85,32.45,863.5,880.43,625.3
2018,9,3,11,30,844.0,148.0,1.9,32.9,877.0,912.0,643.97
2018,9,3,11,45,846.0,148.0,1.95,33.35,882.5,938.36,659.3
2018,9,3,12,0,848.0,148.0,2.0,33.8,888.0,961.6,672.72
2018,9,3,12,15,848.0,147.5,2.1,34.0,885.5,979.17,683.91
2018,9,3,12,30,848.0,147.0,2.2,34.2,883.0,993.32,693.13
2018,9,3,12,45,846.5,145.5,2.25,34.4,872.5,1001.46,698.25
2018,9,3,13,0,845.0,144.0,2.3,34.6,862.0,1006.02,701.34
2018,9,3,13,15,840.0,143.0,2.35,34.6,843.5,1004.06,701.15
2018,9,3,13,30,835.0,142.0,2.4,34.6,825.0,998.54,698.93
2018,9,3,13,45,827.0,140.5,2.5,34.65,799.0,986.0,692.82
2018,9,3,14,0,819.0,139.0,2.6,34.7,773.0,970.07,684.67
2018,9,3,14,15,808.5,136.5,2.65,34.5,740.0,947.36,672.55
2018,9,3,14,30,798.0,134.0,2.7,34.3,707.0,921.61,658.48
2018,9,3,14,45,783.5,130.5,2.75,34.05,667.5,888.18,639.51
2018,9,3,15,0,769.0,127.0,2.8,33.8,628.0,852.27,618.74
2018,9,3,15,15,750.0,123.5,2.8,33.8,584.0,814.55,595.59
2018,9,3,15,30,731.0,120.0,2.8,33.8,540.0,770.89,568.2
2018,9,3,15,45,687.5,118.5,2.9,32.95,486.0,708.57,529.92
2018,9,3,16,0,644.0,117.0,3.0,32.1,432.0,646.99,490.93
2018,9,3,16,15,583.0,113.5,3.0,31.4,374.5,571.76,438.63
2018,9,3,16,30,522.0,110.0,3.0,30.7,317.0,494.79,383.42
2018,9,3,16,45,485.0,97.5,3.0,30.05,268.0,432.46,337.49
2018,9,3,17,0,448.0,85.0,3.0,29.4,219.0,372.53,291.57
2018,9,3,17,15,397.0,72.5,2.85,28.4,173.5,308.09,240.51
2018,9,3,17,30,346.0,60.0,2.7,27.4,128.0,248.42,191.41
2018,9,3,17,45,264.5,46.5,2.6,26.45,89.0,180.2,134.47
2018,9,3,18,0,183.0,33.0,2.5,25.5,50.0,121.61,81.67
2018,9,3,18,15,100.5,18.5,2.4,24.8,27.0,59.27,0.0
2018,9,3,18,30,18.0,4.0,2.3,24.1,4.0,3.81,0.0
2018,9,3,18,45,9.0,2.0,2.15,23.45,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,22.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,4,5,45,0.0,4.0,0.95,17.65,4.0,3.81,0.0
2018,9,4,6,0,0.0,8.0,1.0,18.0,8.0,7.41,0.0
2018,9,4,6,15,0.0,17.0,1.05,18.65,17.0,15.76,7.55
2018,9,4,6,30,0.0,26.0,1.1,19.3,26.0,24.12,15.26
2018,9,4,6,45,0.0,39.0,1.15,19.9,39.0,36.22,26.04
2018,9,4,7,0,0.0,52.0,1.2,20.5,52.0,48.34,36.69
2018,9,4,7,15,0.0,62.0,1.05,21.45,62.0,57.66,42.46
2018,9,4,7,30,0.0,72.0,0.9,22.4,72.0,66.91,49.8
2018,9,4,7,45,0.0,84.0,0.8,23.3,84.0,77.83,58.33
2018,9,4,8,0,0.0,96.0,0.7,24.2,96.0,88.82,66.71
2018,9,4,8,15,13.5,138.0,0.6,25.25,145.5,130.05,98.39
2018,9,4,8,30,27.0,180.0,0.5,26.3,195.0,170.94,128.94
2018,9,4,8,45,55.5,225.0,0.4,27.35,259.0,224.22,167.84
2018,9,4,9,0,84.0,270.0,0.3,28.4,323.0,281.5,208.51
2018,9,4,9,15,261.0,259.0,0.3,29.4,438.0,368.59,270.46
2018,9,4,9,30,438.0,248.0,0.3,30.4,553.0,476.5,345.55
2018,9,4,9,45,630.0,190.5,0.3,31.35,653.5,568.85,408.69
2018,9,4,10,0,822.0,133.0,0.3,32.3,754.0,675.33,479.33
2018,9,4,10,15,838.0,131.5,0.4,32.9,785.0,725.13,511.31
2018,9,4,10,30,854.0,130.0,0.5,33.5,816.0,773.91,541.59
2018,9,4,10,45,860.0,131.5,0.55,34.1,837.5,812.93,564.06
2018,9,4,11,0,866.0,133.0,0.6,34.7,859.0,852.41,586.66
2018,9,4,11,15,870.0,133.5,0.7,35.1,872.5,886.72,607.28
2018,9,4,11,30,874.0,134.0,0.8,35.5,886.0,918.25,626.2
2018,9,4,11,45,876.0,134.0,0.85,35.85,891.5,944.53,641.22
2018,9,4,12,0,878.0,134.0,0.9,36.2,897.0,967.63,654.43
2018,9,4,12,15,875.5,134.5,1.0,36.35,893.5,983.65,664.98
2018,9,4,12,30,873.0,135.0,1.1,36.5,890.0,996.16,673.63
2018,9,4,12,45,868.5,135.5,1.25,36.6,878.5,1003.18,680.1
2018,9,4,13,0,864.0,136.0,1.4,36.7,867.0,1006.6,684.52
2018,9,4,13,15,858.5,134.5,1.5,36.6,847.5,1003.36,684.85
2018,9,4,13,30,853.0,133.0,1.6,36.5,828.0,1005.62,688.61
2018,9,4,13,45,846.0,131.5,1.7,36.4,802.0,993.83,683.93
2018,9,4,14,0,839.0,130.0,1.8,36.3,776.0,978.58,677.29
2018,9,4,14,15,829.0,127.0,1.85,36.05,742.5,955.41,665.61
2018,9,4,14,30,819.0,124.0,1.9,35.8,709.0,929.11,651.99
2018,9,4,14,45,805.5,121.5,2.0,35.55,670.0,897.2,635.22
2018,9,4,15,0,792.0,119.0,2.1,35.3,631.0,862.7,616.55
2018,9,4,15,15,774.0,115.0,2.1,35.3,586.5,820.25,590.93
2018,9,4,15,30,756.0,111.0,2.1,35.3,542.0,775.98,563.84
2018,9,4,15,45,724.5,108.0,2.25,34.45,491.5,724.48,534.28
2018,9,4,16,0,693.0,105.0,2.4,33.6,441.0,669.01,500.87
2018,9,4,16,15,650.0,100.0,2.4,32.85,387.0,603.17,457.36
2018,9,4,16,30,607.0,95.0,2.4,32.1,333.0,539.0,412.72
2018,9,4,16,45,575.5,85.5,2.45,31.35,284.5,479.01,369.71
2018,9,4,17,0,544.0,76.0,2.5,30.6,236.0,420.56,325.84
2018,9,4,17,15,475.5,67.5,2.45,29.35,186.5,345.77,267.76
2018,9,4,17,30,407.0,59.0,2.4,28.1,137.0,277.02,212.09
2018,9,4,17,45,308.5,45.5,2.35,26.85,94.0,196.7,145.98
2018,9,4,18,0,210.0,32.0,2.3,25.6,51.0,129.96,85.11
2018,9,4,18,15,117.5,18.0,2.15,24.85,27.5,51.85,0.0
2018,9,4,18,30,25.0,4.0,2.0,24.1,4.0,0.0,0.0
2018,9,4,18,45,12.5,2.0,1.9,23.3,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,5,5,45,0.5,4.0,1.05,17.2,4.0,3.81,0.0
2018,9,5,6,0,1.0,8.0,1.1,17.5,8.0,7.41,0.0
2018,9,5,6,15,8.5,17.5,1.1,18.1,19.0,16.45,8.09
2018,9,5,6,30,16.0,27.0,1.1,18.7,30.0,25.42,16.41
2018,9,5,6,45,24.5,37.0,1.1,19.3,43.0,34.53,24.62
2018,9,5,7,0,33.0,47.0,1.1,19.9,56.0,43.44,32.51
2018,9,5,7,15,16.5,55.5,1.1,20.9,60.0,51.44,37.09
2018,9,5,7,30,0.0,64.0,1.1,21.9,64.0,59.52,43.84
2018,9,5,7,45,0.0,76.5,1.15,22.85,76.5,71.19,53.06
2018,9,5,8,0,0.0,89.0,1.2,23.8,89.0,82.59,61.87
2018,9,5,8,15,11.5,132.0,1.15,24.8,138.0,124.23,94.24
2018,9,5,8,30,23.0,175.0,1.1,25.8,187.0,167.29,126.94
2018,9,5,8,45,86.5,217.0,1.1,26.85,269.5,229.66,173.12
2018,9,5,9,0,150.0,259.0,1.1,27.9,352.0,301.19,225.44
2018,9,5,9,15,419.0,210.0,1.2,28.7,495.0,405.66,302.25
2018,9,5,9,30,688.0,161.0,1.3,29.5,638.0,538.57,398.38
2018,9,5,9,45,723.0,159.0,1.35,30.3,682.5,596.29,438.37
2018,9,5,10,0,758.0,157.0,1.4,31.1,727.0,655.64,478.85
2018,9,5,10,15,799.0,144.5,1.5,31.75,765.5,710.04,515.91
2018,9,5,10,30,840.0,132.0,1.6,32.4,804.0,765.22,551.8
2018,9,5,10,45,846.0,133.0,1.75,33.05,825.0,806.72,577.51
2018,9,5,11,0,852.0,134.0,1.9,33.7,846.0,841.55,598.82
2018,9,5,11,15,856.0,134.5,2.0,33.95,859.5,875.36,619.94
2018,9,5,11,30,860.0,135.0,2.1,34.2,873.0,906.44,639.27
2018,9,5,11,45,861.5,135.0,2.25,34.5,878.0,931.85,655.36
2018,9,5,12,0,863.0,135.0,2.4,34.8,883.0,954.11,669.54
2018,9,5,12,15,862.5,135.0,2.5,34.85,880.0,971.2,680.81
2018,9,5,12,30,862.0,135.0,2.6,34.9,877.0,984.9,690.11
2018,9,5,12,45,859.5,134.0,2.75,34.9,866.0,992.13,696.1
2018,9,5,13,0,857.0,133.0,2.9,34.9,855.0,995.81,700.02
2018,9,5,13,15,851.5,131.5,3.0,34.75,835.5,992.45,699.67
2018,9,5,13,30,846.0,130.0,3.1,34.6,816.0,994.48,702.9
2018,9,5,13,45,838.5,128.0,3.15,34.45,789.5,981.59,696.37
2018,9,5,14,0,831.0,126.0,3.2,34.3,763.0,965.27,687.85
2018,9,5,14,15,820.5,124.0,3.25,34.0,730.0,942.76,675.84
2018,9,5,14,30,810.0,122.0,3.3,33.7,697.0,917.19,661.83
2018,9,5,14,45,796.0,119.0,3.35,33.4,658.0,884.38,643.0
2018,9,5,15,0,782.0,116.0,3.4,33.1,619.0,849.05,622.32
2018,9,5,15,15,763.5,112.5,3.4,33.1,574.5,806.97,595.85
2018,9,5,15,30,745.0,109.0,3.4,33.1,530.0,763.15,567.92
2018,9,5,15,45,720.5,104.5,3.45,32.15,482.0,715.72,539.36
2018,9,5,16,0,696.0,100.0,3.5,31.2,434.0,663.95,506.91
2018,9,5,16,15,662.5,94.5,3.5,30.45,383.5,604.26,466.74
2018,9,5,16,30,629.0,89.0,3.5,29.7,333.0,545.43,424.88
2018,9,5,16,45,582.0,82.0,3.5,28.95,281.5,477.7,374.63
2018,9,5,17,0,535.0,75.0,3.5,28.2,230.0,412.97,324.68
2018,9,5,17,15,458.5,66.5,3.35,27.1,180.0,334.63,262.36
2018,9,5,17,30,382.0,58.0,3.2,26.0,130.0,261.44,202.07
2018,9,5,17,45,264.0,44.0,3.05,24.95,86.0,176.18,131.27
2018,9,5,18,0,146.0,30.0,2.9,23.9,42.0,104.04,65.66
2018,9,5,18,15,82.5,17.0,2.8,23.2,23.0,40.34,0.0
2018,9,5,18,30,19.0,4.0,2.7,22.5,4.0,0.0,0.0
2018,9,5,18,45,9.5,2.0,2.6,21.85,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,20.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,6,5,45,6.5,3.5,0.8,16.3,4.0,3.34,0.0
2018,9,6,6,0,13.0,7.0,0.9,16.6,8.0,6.57,0.0
2018,9,6,6,15,6.5,14.0,0.8,17.2,14.5,13.15,5.33
2018,9,6,6,30,0.0,21.0,0.7,17.8,21.0,19.47,11.31
2018,9,6,6,45,0.0,31.5,0.65,18.45,31.5,29.23,20.09
2018,9,6,7,0,0.0,42.0,0.6,19.1,42.0,39.01,28.76
2018,9,6,7,15,0.0,53.0,0.55,20.1,53.0,49.26,35.74
2018,9,6,7,30,0.0,64.0,0.5,21.1,64.0,59.53,44.0
2018,9,6,7,45,0.0,88.5,0.45,22.1,88.5,81.74,61.82
2018,9,6,8,0,0.0,113.0,0.4,23.1,113.0,103.72,78.95
2018,9,6,8,15,22.5,153.0,0.4,24.3,165.0,143.47,108.93
2018,9,6,8,30,45.0,193.0,0.4,25.5,217.0,188.02,142.0
2018,9,6,8,45,285.0,185.5,0.4,26.75,360.0,277.98,206.24
2018,9,6,9,0,525.0,178.0,0.4,28.0,503.0,398.34,292.44
2018,9,6,9,15,684.5,141.0,0.45,29.0,594.5,478.65,349.83
2018,9,6,9,30,844.0,104.0,0.5,30.0,686.0,574.42,417.02
2018,9,6,9,45,858.0,103.5,0.55,31.0,721.5,626.83,452.31
2018,9,6,10,0,872.0,103.0,0.6,32.0,757.0,678.44,486.22
2018,9,6,10,15,879.0,105.0,0.9,32.6,785.0,726.45,520.16
2018,9,6,10,30,886.0,107.0,1.2,33.2,813.0,772.58,550.83
2018,9,6,10,45,891.5,107.5,1.45,33.8,834.0,813.95,577.54
2018,9,6,11,0,897.0,108.0,1.7,34.4,855.0,852.87,602.47
2018,9,6,11,15,900.0,108.0,1.9,34.6,867.5,886.51,624.4
2018,9,6,11,30,903.0,108.0,2.1,34.8,880.0,917.18,644.45
2018,9,6,11,45,904.0,108.5,2.3,35.05,885.0,943.42,661.59
2018,9,6,12,0,905.0,109.0,2.5,35.3,890.0,966.34,676.7
2018,9,6,12,15,906.0,108.0,2.65,35.4,887.5,984.25,688.73
2018,9,6,12,30,907.0,107.0,2.8,35.5,885.0,998.62,698.69
2018,9,6,12,45,907.5,104.5,2.9,35.55,874.5,1007.26,704.94
2018,9,6,13,0,908.0,102.0,3.0,35.6,864.0,1012.18,709.04
2018,9,6,13,15,904.5,101.0,3.1,35.45,845.5,1011.03,710.09
2018,9,6,13,30,901.0,100.0,3.2,35.3,827.0,1006.15,708.97
2018,9,6,13,45,895.5,98.0,3.35,35.2,801.0,994.5,703.91
2018,9,6,14,0,890.0,96.0,3.5,35.1,775.0,979.24,696.63
2018,9,6,14,15,882.0,94.0,3.55,34.85,742.0,958.09,685.36
2018,9,6,14,30,874.0,92.0,3.6,34.6,709.0,933.64,671.99
2018,9,6,14,45,863.0,89.5,3.65,34.3,670.0,902.73,654.48
2018,9,6,15,0,852.0,87.0,3.7,34.0,631.0,869.01,634.97
2018,9,6,15,15,836.0,84.5,3.7,34.0,586.5,828.39,609.62
2018,9,6,15,30,820.0,82.0,3.7,34.0,542.0,792.36,587.17
2018,9,6,15,45,800.0,78.5,3.7,33.2,494.0,743.26,557.22
2018,9,6,16,0,780.0,75.0,3.7,32.4,446.0,692.97,525.74
2018,9,6,16,15,744.5,72.5,3.6,31.8,393.5,631.96,484.94
2018,9,6,16,30,709.0,70.0,3.5,31.2,341.0,571.74,442.76
2018,9,6,16,45,664.5,65.0,3.45,30.6,288.5,506.89,394.63
2018,9,6,17,0,620.0,60.0,3.4,30.0,236.0,442.26,344.77
2018,9,6,17,15,563.5,52.5,3.1,29.0,187.0,371.49,288.28
2018,9,6,17,30,507.0,45.0,2.8,28.0,138.0,305.69,233.39
2018,9,6,17,45,400.0,36.0,2.55,27.0,94.0,223.15,164.09
2018,9,6,18,0,293.0,27.0,2.3,26.0,50.0,150.22,90.05
2018,9,6,18,15,158.5,15.5,2.2,25.35,26.5,60.7,0.0
2018,9,6,18,30,24.0,4.0,2.1,24.7,3.0,0.0,0.0
2018,9,6,18,45,12.0,2.0,2.05,24.05,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,7,5,45,60.0,6.0,0.75,18.0,9.0,5.72,0.0
2018,9,7,6,0,120.0,12.0,0.7,18.5,18.0,9.02,0.0
2018,9,7,6,15,257.0,24.5,0.75,19.3,58.0,18.57,9.64
2018,9,7,6,30,394.0,37.0,0.8,20.1,98.0,27.7,18.21
2018,9,7,6,45,337.5,41.0,0.85,20.9,107.5,28.94,19.57
2018,9,7,7,0,281.0,45.0,0.9,21.7,117.0,30.15,20.71
2018,9,7,7,15,140.5,73.0,0.95,22.7,109.0,61.59,42.95
2018,9,7,7,30,0.0,101.0,1.0,23.7,101.0,91.46,69.5
2018,9,7,7,45,16.5,133.5,1.05,24.7,141.0,122.4,93.06
2018,9,7,8,0,33.0,166.0,1.1,25.7,181.0,152.7,115.67
2018,9,7,8,15,71.0,197.5,1.1,26.9,234.5,193.51,145.43
2018,9,7,8,30,109.0,229.0,1.1,28.1,288.0,237.64,177.53
2018,9,7,8,45,352.5,197.0,1.15,29.25,410.5,314.53,231.84
2018,9,7,9,0,596.0,165.0,1.2,30.4,533.0,419.76,307.87
2018,9,7,9,15,763.5,119.0,1.3,31.2,623.0,499.95,366.65
2018,9,7,9,30,931.0,73.0,1.4,32.0,713.0,593.58,434.16
2018,9,7,9,45,934.5,78.0,1.45,32.8,748.0,648.92,472.41
2018,9,7,10,0,938.0,83.0,1.5,33.6,783.0,702.35,508.24
2018,9,7,10,15,945.5,84.0,1.6,34.05,812.5,752.53,540.81
2018,9,7,10,30,953.0,85.0,1.7,34.5,842.0,800.67,570.71
2018,9,7,10,45,958.0,85.5,1.8,35.0,863.5,844.04,597.11
2018,9,7,11,0,963.0,86.0,1.9,35.5,885.0,884.71,621.59
2018,9,7,11,15,966.0,86.0,2.0,35.75,898.0,920.26,643.34
2018,9,7,11,30,969.0,86.0,2.1,36.0,911.0,952.6,663.08
2018,9,7,11,45,970.5,86.0,2.2,36.25,916.5,980.2,679.89
2018,9,7,12,0,972.0,86.0,2.3,36.5,922.0,1004.23,694.58
2018,9,7,12,15,971.0,86.5,2.4,36.5,919.0,1022.73,706.7
2018,9,7,12,30,970.0,87.0,2.5,36.5,916.0,1037.39,716.65
2018,9,7,12,45,967.0,87.0,2.6,36.55,904.5,1045.66,722.7
2018,9,7,13,0,964.0,87.0,2.7,36.6,893.0,1049.96,726.51
2018,9,7,13,15,960.0,86.5,2.8,36.45,873.5,1048.75,727.72
2018,9,7,13,30,956.0,86.0,2.9,36.3,854.0,1043.59,726.67
2018,9,7,13,45,950.5,84.5,3.0,36.15,827.0,1031.93,721.71
2018,9,7,14,0,945.0,83.0,3.1,36.0,800.0,1016.46,714.48
2018,9,7,14,15,936.5,82.0,3.2,35.7,766.0,995.0,703.96
2018,9,7,14,30,928.0,81.0,3.3,35.4,732.0,970.07,691.21
2018,9,7,14,45,916.5,79.0,3.4,35.1,691.5,937.93,673.71
2018,9,7,15,0,905.0,77.0,3.5,34.8,651.0,902.81,654.08
2018,9,7,15,15,890.0,75.0,3.5,34.8,605.5,861.95,629.04
2018,9,7,15,30,875.0,73.0,3.5,34.8,560.0,818.83,602.23
2018,9,7,15,45,854.0,70.5,3.6,33.85,510.0,768.37,572.72
2018,9,7,16,0,833.0,68.0,3.7,32.9,460.0,716.72,541.44
2018,9,7,16,15,800.0,65.5,3.7,32.1,406.5,661.14,505.66
2018,9,7,16,30,767.0,63.0,3.7,31.3,353.0,600.22,464.32
2018,9,7,16,45,695.5,61.5,3.7,30.5,293.5,517.58,403.35
2018,9,7,17,0,624.0,60.0,3.7,29.7,234.0,443.03,345.99
2018,9,7,17,15,588.5,51.5,3.55,28.55,187.5,381.71,296.78
2018,9,7,17,30,553.0,43.0,3.4,27.4,141.0,323.1,247.05
2018,9,7,17,45,437.0,34.5,3.25,26.25,95.5,235.31,172.92
2018,9,7,18,0,321.0,26.0,3.1,25.1,50.0,156.53,87.43
2018,9,7,18,15,173.0,14.5,2.95,24.35,26.0,63.47,0.0
2018,9,7,18,30,25.0,3.0,2.8,23.6,2.0,0.0,0.0
2018,9,7,18,45,12.5,1.5,2.65,22.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,21.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,8,5,45,150.5,10.0,1.2,17.3,17.5,9.53,0.0
2018,9,8,6,0,301.0,20.0,1.3,17.8,35.0,16.69,0.0
2018,9,8,6,15,436.5,27.5,1.45,18.55,78.5,23.52,13.6
2018,9,8,6,30,572.0,35.0,1.6,19.3,122.0,28.7,19.08
2018,9,8,6,45,439.5,46.5,1.75,20.05,129.0,33.79,23.83
2018,9,8,7,0,307.0,58.0,1.9,20.8,136.0,41.82,30.94
2018,9,8,7,15,170.5,91.5,2.0,21.8,136.5,76.04,54.53
2018,9,8,7,30,34.0,125.0,2.1,22.8,137.0,110.59,84.04
2018,9,8,7,45,87.0,152.5,2.15,23.75,190.0,145.02,108.72
2018,9,8,8,0,140.0,180.0,2.2,24.7,243.0,183.85,137.08
2018,9,8,8,15,230.5,188.5,2.3,25.65,306.0,225.23,166.91
2018,9,8,8,30,321.0,197.0,2.4,26.6,369.0,280.04,208.1
2018,9,8,8,45,487.0,173.5,2.5,27.55,460.0,346.1,257.49
2018,9,8,9,0,653.0,150.0,2.6,28.5,551.0,431.81,322.12
2018,9,8,9,15,795.5,111.5,2.75,29.3,633.0,508.97,380.68
2018,9,8,9,30,938.0,73.0,2.9,30.1,715.0,597.18,446.43
2018,9,8,9,45,939.0,79.0,3.0,30.95,749.5,652.31,486.04
2018,9,8,10,0,940.0,85.0,3.1,31.8,784.0,705.28,522.93
2018,9,8,10,15,946.5,86.0,3.2,32.4,812.5,754.84,555.84
2018,9,8,10,30,953.0,87.0,3.3,33.0,841.0,802.26,585.83
2018,9,8,10,45,957.0,87.5,3.35,33.55,861.5,844.83,612.09
