Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,45,958.5,74.0,2.1,28.15,777.0,915.17,665.33
2018,10,8,12,0,959.0,74.0,2.1,28.4,779.0,935.29,677.46
2018,10,8,12,15,957.0,74.0,2.15,28.55,773.0,949.42,686.62
2018,10,8,12,30,955.0,74.0,2.2,28.7,767.0,959.7,693.48
2018,10,8,12,45,951.5,74.5,2.2,28.85,753.5,965.28,697.0
2018,10,8,13,0,948.0,75.0,2.2,29.0,740.0,966.97,698.22
2018,10,8,13,15,942.0,73.5,2.25,29.0,717.5,960.12,695.08
2018,10,8,13,30,936.0,72.0,2.3,29.0,695.0,949.43,689.67
2018,10,8,13,45,927.0,71.0,2.3,29.0,665.5,932.87,680.1
2018,10,8,14,0,918.0,70.0,2.3,29.0,636.0,912.77,668.34
2018,10,8,14,15,906.0,68.5,2.3,28.8,600.0,886.02,652.79
2018,10,8,14,30,894.0,67.0,2.3,28.6,564.0,856.18,635.16
2018,10,8,14,45,876.5,65.5,2.35,28.45,522.0,818.9,612.61
2018,10,8,15,0,859.0,64.0,2.4,28.3,480.0,779.3,588.16
2018,10,8,15,15,836.0,61.5,2.4,28.3,433.5,732.16,557.31
2018,10,8,15,30,813.0,59.0,2.4,28.3,387.0,683.72,524.95
2018,10,8,15,45,778.0,56.0,2.4,27.55,337.0,631.08,490.16
2018,10,8,16,0,743.0,53.0,2.4,26.8,287.0,572.59,449.31
2018,10,8,16,15,689.0,49.0,2.1,25.8,236.0,501.87,395.21
2018,10,8,16,30,635.0,45.0,1.8,24.8,185.0,434.05,340.95
2018,10,8,16,45,531.5,39.5,1.5,23.8,135.5,346.27,268.9
2018,10,8,17,0,428.0,34.0,1.2,22.8,86.0,264.53,198.58
2018,10,8,17,15,272.0,23.0,1.15,22.0,50.5,159.23,84.82
2018,10,8,17,30,116.0,12.0,1.1,21.2,15.0,53.12,0.0
2018,10,8,17,45,58.0,6.0,1.05,20.45,7.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,6,15,25.0,8.0,1.05,15.5,9.5,7.63,0.0
2018,10,9,6,30,50.0,16.0,1.1,16.2,19.0,13.55,1.45
2018,10,9,6,45,183.0,31.0,1.15,16.9,58.5,23.78,14.5
2018,10,9,7,0,316.0,46.0,1.2,17.6,98.0,34.79,24.68
2018,10,9,7,15,270.0,59.5,1.2,18.4,115.0,45.75,34.54
2018,10,9,7,30,224.0,73.0,1.2,19.2,132.0,76.4,50.41
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,113.23,81.65
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,140.23,106.25
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,194.39,143.34
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,271.67,200.57
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,345.57,256.4
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,439.17,327.05
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,496.59,371.78
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,554.11,415.15
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,606.94,452.99
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,658.09,488.12
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,705.1,519.45
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,749.97,546.76
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,790.61,571.05
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,828.5,593.29
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,860.89,613.99
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,890.03,632.69
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,913.39,647.83
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,933.17,660.84
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,947.26,670.84
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,957.53,678.64
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,961.23,683.21
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,961.09,685.47
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,954.01,683.96
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,943.2,680.1
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,914.12,664.02
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,889.89,651.09
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,854.3,631.74
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,816.24,610.2
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,763.5,577.55
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,714.31,546.56
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,640.54,495.54
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,568.7,444.14
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,552.25,435.64
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,530.3,421.45
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,451.3,360.02
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,377.22,300.15
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,296.64,232.9
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,223.72,168.67
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,134.36,60.31
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,44.6,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,7.63,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,14.85,1.02
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,30.13,20.0
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,43.29,32.45
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,53.19,41.63
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,76.32,53.26
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,105.59,78.65
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,127.66,99.21
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,163.24,127.56
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,202.68,159.02
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,292.11,226.18
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,414.31,320.9
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,476.48,370.77
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,540.87,421.28
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,593.31,461.05
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,643.17,497.65
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,694.97,535.12
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,746.25,569.72
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,786.53,595.46
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,824.1,619.13
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,856.33,639.24
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,885.32,657.1
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,908.24,670.92
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,927.55,682.43
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,940.61,690.5
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,949.85,696.28
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,952.42,697.9
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,951.15,697.26
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,944.16,694.69
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,933.47,689.81
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,915.9,679.94
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,894.94,667.9
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,865.63,650.62
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,833.49,631.29
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,801.61,612.42
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,760.44,586.61
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,710.99,553.27
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,660.46,518.47
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,599.41,476.71
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,539.16,432.51
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,467.97,376.57
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,397.25,318.58
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,309.37,244.61
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,230.34,174.02
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,130.1,43.45
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,34.66,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,9.53,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,17.5,0.46
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,33.01,22.29
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,46.19,34.85
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,52.03,40.46
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,92.75,56.75
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,138.41,86.34
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,194.54,129.45
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,248.34,176.01
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,304.8,225.15
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,348.36,264.98
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,384.35,296.92
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,449.4,348.66
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,522.59,405.31
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,567.3,439.36
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,609.92,470.95
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,632.44,486.27
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,648.43,496.4
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,657.1,501.09
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,663.61,503.87
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,745.69,563.3
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,824.17,615.94
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,867.78,643.69
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,903.0,666.06
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,916.8,673.88
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,927.03,679.67
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,931.57,682.57
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,932.42,683.28
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,925.7,678.89
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,915.37,672.37
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,898.67,661.74
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,878.63,649.08
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,857.98,636.62
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,827.0,617.29
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,788.44,592.34
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,747.74,565.75
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,698.07,533.36
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,647.45,499.59
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,586.63,456.22
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,530.38,413.46
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,442.68,347.5
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,361.23,283.5
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,260.58,202.06
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,171.29,126.02
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,95.84,14.21
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,22.38,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,10.96,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,18.28,0.0
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,28.26,18.08
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,36.77,26.5
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,42.67,32.06
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,87.94,48.54
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,136.63,82.67
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,187.9,124.66
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,243.03,170.56
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,306.19,223.42
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,362.39,271.02
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,420.01,318.3
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,475.27,361.85
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,531.3,404.15
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,583.18,442.14
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,635.07,478.67
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,681.17,510.99
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,725.29,540.09
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,764.14,564.53
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,800.38,587.03
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,831.84,607.92
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,860.2,626.8
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,883.2,641.61
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,902.73,654.28
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,915.61,663.88
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,924.8,671.25
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,927.56,674.44
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,926.59,675.35
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,919.54,672.41
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,908.9,667.25
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,890.91,657.61
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,869.62,645.76
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,842.18,629.74
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,819.15,616.63
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,780.04,592.24
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,738.9,566.06
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,690.07,532.87
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,640.31,498.33
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,580.24,456.62
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,520.9,412.37
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,453.62,359.16
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,386.4,303.92
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,294.84,227.76
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,213.29,154.66
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,115.39,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,27.49,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,10.01,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,17.49,0.0
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,23.73,13.96
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,29.75,20.11
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,37.0,26.73
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,85.78,43.15
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,138.5,78.33
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,196.32,124.55
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,253.79,173.88
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,313.88,225.71
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,373.96,276.89
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,433.11,325.86
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,489.28,371.6
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,545.15,415.61
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,598.14,456.15
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,649.89,494.58
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,696.25,528.61
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,740.5,558.97
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,781.28,586.35
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,819.33,611.72
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,851.9,633.65
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,881.23,653.43
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,905.05,669.27
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,925.27,682.82
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,938.88,692.21
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,948.68,699.25
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,952.23,702.75
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,951.9,703.86
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,946.04,701.02
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,936.42,695.84
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,919.23,686.1
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,898.54,674.07
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,870.87,657.03
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,840.18,637.88
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,802.2,613.67
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,762.0,587.57
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,719.28,558.64
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,668.77,523.39
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,608.61,481.37
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,549.01,437.02
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,476.86,379.9
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,407.93,322.79
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,308.81,239.77
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,217.95,157.0
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,117.73,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,30.21,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,3.81,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,6.92,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,15.51,7.26
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,23.19,14.71
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,33.89,24.47
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,44.61,32.38
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,55.86,41.84
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,67.0,50.98
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,127.12,95.36
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,207.24,156.6
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,306.59,230.58
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,435.79,327.27
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,492.28,371.97
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,548.37,415.53
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,600.91,454.7
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,652.01,491.59
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,698.74,523.63
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,743.31,552.04
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,783.12,576.02
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,820.15,597.85
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,853.03,616.72
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,882.7,633.33
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,906.89,646.35
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,927.5,657.1
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,940.53,663.69
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,949.73,668.1
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,953.84,670.55
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,954.09,670.86
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,947.65,669.51
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,937.43,665.94
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,920.26,658.99
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,899.59,649.64
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,871.53,635.08
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,840.48,618.33
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,801.56,595.27
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,760.45,570.31
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,706.41,535.04
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,645.81,494.31
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,562.23,437.41
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,480.29,377.34
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,390.24,307.79
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,307.27,241.14
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,225.57,173.47
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,157.36,110.06
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,65.33,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.81,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,9.05,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,15.77,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,24.01,14.04
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,31.83,22.09
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,35.66,25.81
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,80.45,42.17
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,132.7,77.41
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,191.05,123.92
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,252.27,174.93
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,318.52,230.99
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,381.57,284.92
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,445.1,337.81
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,503.16,384.89
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,560.63,429.6
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,615.17,470.1
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,668.14,507.71
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,715.53,540.51
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,760.6,568.98
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,801.82,593.39
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,840.11,615.21
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,872.2,634.27
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,900.86,650.99
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,924.41,665.05
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,944.18,676.81
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,957.79,686.48
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,967.45,693.85
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,971.34,697.74
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,971.26,699.29
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,963.8,697.27
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,952.47,692.84
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,934.56,683.61
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,913.07,672.06
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,884.75,655.85
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,853.38,637.49
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,813.08,613.14
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,770.56,586.74
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,720.9,553.63
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,676.13,523.27
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,614.51,481.06
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,553.5,436.16
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,478.67,377.78
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,407.3,319.33
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,310.45,238.51
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,221.04,151.78
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,97.88,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,9.05,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,15.95,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,22.31,12.41
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,31.12,21.42
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,34.64,24.9
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,84.74,41.79
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,138.59,77.21
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,196.68,123.54
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,257.15,174.52
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,322.88,229.78
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,382.32,279.71
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,442.48,328.5
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,500.06,373.27
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,556.99,415.49
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,610.73,453.09
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,662.9,487.75
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,710.34,519.55
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,755.51,547.53
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,797.06,572.07
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,835.7,594.45
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,867.62,615.71
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,896.12,634.96
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,919.8,650.25
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,939.77,663.35
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,953.15,673.91
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,962.59,682.15
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,965.38,685.55
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,964.18,686.65
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,957.25,684.68
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,946.48,680.38
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,928.26,671.24
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,906.51,659.82
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,877.62,644.13
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,845.68,626.21
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,806.74,602.79
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,765.62,577.45
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,715.49,544.43
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,670.24,514.11
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,607.85,471.85
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,546.22,426.83
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,445.61,349.42
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,350.69,273.59
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,239.81,183.06
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,141.71,92.71
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,63.02,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,8.58,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,17.16,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,23.84,13.34
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,32.1,22.19
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,34.66,24.88
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,82.75,42.66
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,131.09,75.42
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,183.29,118.26
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,243.59,167.82
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,308.67,221.93
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,368.14,271.89
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,430.23,322.19
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,486.44,366.77
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,542.38,409.39
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,594.7,447.4
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,645.74,482.92
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,692.29,515.71
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,736.67,545.21
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,776.83,570.57
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,814.22,593.91
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,846.13,614.66
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,874.76,633.34
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,897.75,648.44
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,917.13,661.35
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,930.07,670.07
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,939.18,676.55
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,942.36,680.03
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,941.68,681.22
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,934.23,677.5
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,923.05,671.57
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,905.0,661.97
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,883.51,650.19
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,855.37,634.2
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,824.35,616.13
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,784.59,591.43
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,749.34,569.51
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,699.23,536.06
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,648.15,501.17
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,566.2,443.64
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,492.2,388.08
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,360.65,285.56
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,241.32,189.42
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,161.93,123.1
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,79.73,47.84
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,30.23,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,17.16,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,22.54,12.0
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,29.41,19.86
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,37.72,27.58
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,76.07,44.1
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,123.02,76.15
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,176.19,118.1
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,233.42,162.9
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,306.31,221.97
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,365.46,272.53
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,427.32,323.72
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,483.73,369.18
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,539.81,412.62
