Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,45,13.0,1.5,0.95,6.8,1.0,0.0,0.0
2018,12,8,7,0,26.0,3.0,0.9,6.8,2.0,0.0,0.0
2018,12,8,7,15,142.0,13.5,0.95,7.5,21.0,12.87,0.0
2018,12,8,7,30,258.0,24.0,1.0,8.2,40.0,19.94,4.09
2018,12,8,7,45,328.0,34.0,1.0,8.85,71.5,34.58,18.47
2018,12,8,8,0,398.0,44.0,1.0,9.5,103.0,70.04,38.83
2018,12,8,8,15,464.5,52.0,1.05,10.15,142.0,110.8,68.25
2018,12,8,8,30,531.0,60.0,1.1,10.8,181.0,158.57,107.08
2018,12,8,8,45,656.5,57.0,1.2,11.4,234.5,216.27,154.21
2018,12,8,9,0,782.0,54.0,1.3,12.0,288.0,286.63,213.31
2018,12,8,9,15,808.5,56.5,1.3,12.8,325.0,339.28,260.29
2018,12,8,9,30,835.0,59.0,1.3,13.6,362.0,392.96,306.92
2018,12,8,9,45,853.0,60.5,1.35,14.4,393.0,441.6,348.43
2018,12,8,10,0,871.0,62.0,1.4,15.2,424.0,490.35,388.65
2018,12,8,10,15,883.0,64.0,1.4,15.6,449.5,535.82,425.4
2018,12,8,10,30,895.0,66.0,1.4,16.0,475.0,579.84,459.93
2018,12,8,10,45,902.5,67.5,1.4,16.4,493.5,618.95,489.83
2018,12,8,11,0,910.0,69.0,1.4,16.8,512.0,655.82,517.32
2018,12,8,11,15,914.0,69.0,1.35,17.0,522.5,686.26,539.5
2018,12,8,11,30,918.0,69.0,1.3,17.2,533.0,713.88,558.22
2018,12,8,11,45,917.5,70.0,1.25,17.35,536.0,736.54,573.0
2018,12,8,12,0,917.0,71.0,1.2,17.5,539.0,755.97,585.5
2018,12,8,12,15,913.5,71.0,1.15,17.55,534.0,768.69,593.56
2018,12,8,12,30,910.0,71.0,1.1,17.6,529.0,777.97,599.36
2018,12,8,12,45,902.5,71.0,1.05,17.7,516.5,780.75,600.67
2018,12,8,13,0,895.0,71.0,1.0,17.8,504.0,780.08,599.77
2018,12,8,13,15,885.0,70.5,0.95,17.75,484.5,773.47,595.25
2018,12,8,13,30,875.0,70.0,0.9,17.7,465.0,763.58,588.62
2018,12,8,13,45,846.5,71.0,0.85,17.65,435.0,744.59,575.74
2018,12,8,14,0,818.0,72.0,0.8,17.6,405.0,716.61,556.62
2018,12,8,14,15,808.5,68.0,0.7,17.4,375.5,694.02,540.89
2018,12,8,14,30,799.0,64.0,0.6,17.2,346.0,668.7,522.94
2018,12,8,14,45,767.0,61.0,0.5,17.05,308.0,626.45,492.39
2018,12,8,15,0,735.0,58.0,0.4,16.9,270.0,582.9,460.13
2018,12,8,15,15,643.0,58.0,0.4,16.9,223.5,508.35,403.37
2018,12,8,15,30,551.0,58.0,0.4,16.9,177.0,432.78,344.21
2018,12,8,15,45,471.0,49.5,0.25,15.95,135.5,357.96,283.82
2018,12,8,16,0,391.0,41.0,0.1,15.0,94.0,287.5,224.51
2018,12,8,16,15,297.0,31.0,0.2,14.65,62.5,213.97,154.99
2018,12,8,16,30,203.0,21.0,0.3,14.3,31.0,132.94,0.0
2018,12,8,16,45,101.5,10.5,0.35,13.95,15.5,52.01,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,6,45,10.0,1.5,1.0,8.85,1.0,0.0,0.0
2018,12,9,7,0,20.0,3.0,1.0,8.9,2.0,0.0,0.0
2018,12,9,7,15,53.0,12.5,0.95,9.25,14.5,11.91,0.0
2018,12,9,7,30,86.0,22.0,0.9,9.6,27.0,18.3,1.89
2018,12,9,7,45,115.5,36.5,0.85,9.95,49.5,32.55,19.54
2018,12,9,8,0,145.0,51.0,0.8,10.3,72.0,56.17,36.56
2018,12,9,8,15,181.0,65.5,0.95,10.75,100.5,84.04,58.09
2018,12,9,8,30,217.0,80.0,1.1,11.2,129.0,115.93,84.3
2018,12,9,8,45,288.5,89.5,1.25,11.6,167.5,157.23,118.02
2018,12,9,9,0,360.0,99.0,1.4,12.0,206.0,204.59,157.69
2018,12,9,9,15,281.0,116.0,1.4,12.3,206.0,211.65,167.61
2018,12,9,9,30,202.0,133.0,1.4,12.6,206.0,213.35,171.66
2018,12,9,9,45,126.0,145.5,1.4,12.95,192.5,199.91,161.88
2018,12,9,10,0,50.0,158.0,1.4,13.3,179.0,178.29,144.26
2018,12,9,10,15,187.0,164.0,1.45,13.95,248.0,263.87,214.63
2018,12,9,10,30,324.0,170.0,1.5,14.6,317.0,361.7,293.13
2018,12,9,10,45,425.0,162.0,1.5,15.3,363.0,434.79,350.33
2018,12,9,11,0,526.0,154.0,1.5,16.0,409.0,506.23,405.3
2018,12,9,11,15,457.5,174.0,1.5,16.55,399.5,500.76,399.4
2018,12,9,11,30,389.0,194.0,1.5,17.1,390.0,480.71,382.94
2018,12,9,11,45,460.5,177.0,1.5,17.65,410.5,533.88,423.8
2018,12,9,12,0,532.0,160.0,1.5,18.2,431.0,578.37,457.27
2018,12,9,12,15,572.0,148.0,1.5,18.15,437.0,605.05,477.91
2018,12,9,12,30,612.0,136.0,1.5,18.1,443.0,635.98,501.55
2018,12,9,12,45,575.0,142.5,1.5,18.05,425.5,621.76,490.87
2018,12,9,13,0,538.0,149.0,1.5,18.0,408.0,600.56,475.51
2018,12,9,13,15,439.5,161.5,1.45,17.7,368.0,541.9,431.18
2018,12,9,13,30,341.0,174.0,1.4,17.4,328.0,469.42,376.05
2018,12,9,13,45,268.5,168.5,1.35,17.1,285.5,407.96,328.86
2018,12,9,14,0,196.0,163.0,1.3,16.8,243.0,334.57,271.36
2018,12,9,14,15,249.5,146.5,1.2,16.35,240.0,365.17,297.53
2018,12,9,14,30,303.0,130.0,1.1,15.9,237.0,380.64,311.07
2018,12,9,14,45,255.5,119.0,1.0,15.5,202.5,329.95,270.42
2018,12,9,15,0,208.0,108.0,0.9,15.1,168.0,280.67,230.51
2018,12,9,15,15,198.0,93.0,0.9,15.1,143.5,251.82,206.85
2018,12,9,15,30,188.0,78.0,0.9,15.1,119.0,222.85,182.25
2018,12,9,15,45,229.5,60.5,0.85,14.2,99.5,231.1,187.83
2018,12,9,16,0,271.0,43.0,0.8,13.3,80.0,223.92,178.78
2018,12,9,16,15,208.5,31.5,0.85,13.05,53.5,170.33,125.01
2018,12,9,16,30,146.0,20.0,0.9,12.8,27.0,106.84,0.0
2018,12,9,16,45,73.0,10.0,0.9,12.55,13.5,39.78,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,7,15,55.0,10.5,1.3,8.5,14.0,10.01,0.0
2018,12,10,7,30,110.0,21.0,1.4,8.7,28.0,16.56,0.0
2018,12,10,7,45,172.0,35.0,1.45,8.95,55.5,30.68,17.57
2018,12,10,8,0,234.0,49.0,1.5,9.2,83.0,60.0,36.72
2018,12,10,8,15,273.0,62.0,1.55,9.6,114.0,92.44,61.37
2018,12,10,8,30,312.0,75.0,1.6,10.0,145.0,129.09,91.75
2018,12,10,8,45,315.5,90.0,1.65,10.35,172.0,163.34,122.72
2018,12,10,9,0,319.0,105.0,1.7,10.7,199.0,197.74,153.9
2018,12,10,9,15,352.5,114.5,1.8,11.2,230.5,236.99,188.03
2018,12,10,9,30,386.0,124.0,1.9,11.7,262.0,278.99,224.16
2018,12,10,9,45,407.0,133.0,2.0,12.2,290.0,317.59,257.14
2018,12,10,10,0,428.0,142.0,2.1,12.7,318.0,357.26,290.39
2018,12,10,10,15,447.5,147.5,2.2,13.15,341.5,393.41,320.33
2018,12,10,10,30,467.0,153.0,2.3,13.6,365.0,429.97,350.08
2018,12,10,10,45,491.5,153.0,2.4,14.1,384.0,463.88,377.34
2018,12,10,11,0,516.0,153.0,2.5,14.6,403.0,497.89,404.29
2018,12,10,11,15,417.5,179.5,2.5,14.9,384.5,479.52,388.56
2018,12,10,11,30,319.0,206.0,2.5,15.2,366.0,445.67,360.72
2018,12,10,11,45,400.0,188.5,2.5,15.45,390.5,502.89,406.65
2018,12,10,12,0,481.0,171.0,2.5,15.7,415.0,552.81,446.13
2018,12,10,12,15,570.0,148.5,2.5,15.75,435.5,603.3,486.26
2018,12,10,12,30,659.0,126.0,2.5,15.8,456.0,659.46,530.02
2018,12,10,12,45,695.0,113.5,2.5,15.85,454.5,680.05,545.69
2018,12,10,13,0,731.0,101.0,2.5,15.9,453.0,697.82,559.1
2018,12,10,13,15,700.5,104.0,2.5,15.8,430.5,680.31,546.71
2018,12,10,13,30,670.0,107.0,2.5,15.7,408.0,660.05,532.54
2018,12,10,13,45,609.0,110.5,2.45,15.6,372.5,614.79,498.85
2018,12,10,14,0,548.0,114.0,2.4,15.5,337.0,567.84,463.0
2018,12,10,14,15,655.5,88.5,2.4,15.25,334.5,610.24,498.29
2018,12,10,14,30,763.0,63.0,2.4,15.0,332.0,641.06,522.62
2018,12,10,14,45,734.0,60.0,2.35,14.8,296.0,601.88,493.04
2018,12,10,15,0,705.0,57.0,2.3,14.6,260.0,561.38,461.84
2018,12,10,15,15,660.5,53.0,2.3,14.6,221.0,508.74,419.14
2018,12,10,15,30,616.0,49.0,2.3,14.6,182.0,456.36,375.09
2018,12,10,15,45,549.5,43.5,1.8,13.45,142.5,396.02,322.97
2018,12,10,16,0,483.0,38.0,1.3,12.3,103.0,333.94,267.26
2018,12,10,16,15,332.5,29.5,1.25,11.7,66.5,230.55,171.14
2018,12,10,16,30,182.0,21.0,1.2,11.1,30.0,123.85,0.0
2018,12,10,16,45,91.0,10.5,1.15,10.45,15.0,47.77,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,11,7,15,154.5,11.0,0.95,7.45,20.0,10.48,0.0
2018,12,11,7,30,309.0,22.0,0.9,7.8,40.0,18.35,0.0
2018,12,11,7,45,438.5,29.5,0.85,8.2,78.5,29.26,14.48
2018,12,11,8,0,568.0,37.0,0.8,8.6,117.0,73.72,36.53
2018,12,11,8,15,635.0,42.0,0.85,9.15,159.5,120.3,68.9
2018,12,11,8,30,702.0,47.0,0.9,9.7,202.0,173.78,112.43
2018,12,11,8,45,744.5,50.0,0.95,10.25,242.5,226.02,158.73
2018,12,11,9,0,787.0,53.0,1.0,10.8,283.0,281.64,208.66
2018,12,11,9,15,813.0,55.5,1.3,11.65,320.0,334.24,256.48
2018,12,11,9,30,839.0,58.0,1.6,12.5,357.0,387.83,304.2
2018,12,11,9,45,856.5,60.5,1.9,13.35,389.0,437.51,347.76
2018,12,11,10,0,874.0,63.0,2.2,14.2,421.0,487.28,390.15
2018,12,11,10,15,887.5,64.0,2.3,14.55,446.5,532.63,428.14
2018,12,11,10,30,901.0,65.0,2.4,14.9,472.0,576.64,464.1
2018,12,11,10,45,910.0,66.0,2.55,15.3,491.0,616.4,496.09
2018,12,11,11,0,919.0,67.0,2.7,15.7,510.0,654.04,525.8
2018,12,11,11,15,923.5,67.5,2.75,15.9,521.5,685.81,550.54
2018,12,11,11,30,928.0,68.0,2.8,16.1,533.0,714.8,571.99
2018,12,11,11,45,929.0,68.5,2.9,16.25,536.5,738.4,589.2
2018,12,11,12,0,930.0,69.0,3.0,16.4,540.0,758.8,604.15
2018,12,11,12,15,928.0,68.5,3.05,16.5,535.5,772.5,614.15
2018,12,11,12,30,926.0,68.0,3.1,16.6,531.0,782.75,621.8
2018,12,11,12,45,921.0,67.5,3.15,16.65,519.0,787.24,625.53
2018,12,11,13,0,916.0,67.0,3.2,16.7,507.0,788.23,626.89
2018,12,11,13,15,907.5,66.0,3.15,16.65,488.0,782.46,623.15
2018,12,11,13,30,899.0,65.0,3.1,16.6,469.0,773.3,617.08
2018,12,11,13,45,885.5,63.5,3.05,16.5,442.5,756.44,605.54
2018,12,11,14,0,872.0,62.0,3.0,16.4,416.0,736.54,591.77
2018,12,11,14,15,852.5,60.5,2.9,16.2,384.0,715.53,577.07
2018,12,11,14,30,833.0,59.0,2.8,16.0,352.0,685.77,555.58
2018,12,11,14,45,805.0,56.0,2.7,15.75,314.5,645.93,526.17
2018,12,11,15,0,777.0,53.0,2.6,15.5,277.0,604.53,494.84
2018,12,11,15,15,734.0,49.5,2.6,15.5,236.0,551.66,452.3
2018,12,11,15,30,691.0,46.0,2.6,15.5,195.0,498.78,408.01
2018,12,11,15,45,623.5,40.5,1.9,13.85,153.0,429.93,349.59
2018,12,11,16,0,556.0,35.0,1.2,12.2,111.0,363.71,290.44
2018,12,11,16,15,426.0,28.0,1.2,11.65,73.5,275.77,204.88
2018,12,11,16,30,296.0,21.0,1.2,11.1,36.0,176.28,0.0
2018,12,11,16,45,148.0,10.5,1.2,10.55,18.0,71.52,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,7,15,71.0,10.5,1.2,10.75,14.5,10.01,0.0
2018,12,12,7,30,142.0,21.0,1.3,11.2,29.0,16.65,0.0
2018,12,12,7,45,307.5,31.0,1.4,11.65,68.0,28.4,14.91
2018,12,12,8,0,473.0,41.0,1.5,12.1,107.0,68.37,35.14
2018,12,12,8,15,507.5,49.5,1.75,12.45,141.5,109.25,64.48
2018,12,12,8,30,542.0,58.0,2.0,12.8,176.0,153.58,101.33
2018,12,12,8,45,528.0,69.0,2.25,13.15,202.5,192.38,137.75
2018,12,12,9,0,514.0,80.0,2.5,13.5,229.0,229.09,172.73
2018,12,12,9,15,536.5,89.0,2.6,13.85,262.5,273.83,212.84
2018,12,12,9,30,559.0,98.0,2.7,14.2,296.0,319.91,253.44
2018,12,12,9,45,684.5,84.5,2.8,14.55,348.5,388.28,310.47
2018,12,12,10,0,810.0,71.0,2.9,14.9,401.0,465.25,373.92
2018,12,12,10,15,838.0,69.5,2.95,15.35,429.5,513.3,413.76
2018,12,12,10,30,866.0,68.0,3.0,15.8,458.0,558.89,450.92
2018,12,12,10,45,855.5,73.0,3.1,16.2,471.0,593.28,478.53
2018,12,12,11,0,845.0,78.0,3.2,16.6,484.0,622.1,501.31
2018,12,12,11,15,883.0,71.5,3.15,16.85,504.5,662.46,532.73
2018,12,12,11,30,921.0,65.0,3.1,17.1,525.0,705.09,564.29
2018,12,12,11,45,924.0,65.0,3.1,17.35,529.0,729.39,581.25
2018,12,12,12,0,927.0,65.0,3.1,17.6,533.0,750.58,596.05
2018,12,12,12,15,921.5,66.0,3.1,17.65,528.5,763.51,605.32
2018,12,12,12,30,916.0,67.0,3.1,17.7,524.0,772.95,612.21
2018,12,12,12,45,906.5,68.5,3.1,17.75,512.0,776.5,614.97
2018,12,12,13,0,897.0,70.0,3.1,17.8,500.0,776.58,615.38
2018,12,12,13,15,888.5,68.5,3.1,17.7,481.0,770.32,611.67
2018,12,12,13,30,880.0,67.0,3.1,17.6,462.0,760.72,605.65
2018,12,12,13,45,866.5,66.0,3.05,17.45,436.5,744.77,594.89
2018,12,12,14,0,853.0,65.0,3.0,17.3,411.0,732.03,586.54
2018,12,12,14,15,833.0,63.0,2.85,17.0,379.0,704.16,566.66
2018,12,12,14,30,813.0,61.0,2.7,16.7,347.0,673.84,544.77
2018,12,12,14,45,763.0,60.5,2.6,16.45,306.5,622.37,506.52
2018,12,12,15,0,713.0,60.0,2.5,16.2,266.0,570.24,466.5
2018,12,12,15,15,648.0,56.0,2.5,16.2,222.0,509.0,417.14
2018,12,12,15,30,583.0,52.0,2.5,16.2,178.0,445.29,364.34
2018,12,12,15,45,551.0,44.5,1.8,14.5,143.0,398.52,323.81
2018,12,12,16,0,519.0,37.0,1.1,12.8,108.0,352.59,280.95
2018,12,12,16,15,394.0,29.0,1.1,12.25,71.5,261.13,193.9
2018,12,12,16,30,269.0,21.0,1.1,11.7,35.0,164.36,0.0
2018,12,12,16,45,134.5,10.5,1.1,11.15,17.5,66.0,0.0
2018,12,12,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,7,15,137.5,11.0,1.4,6.7,18.0,10.48,0.0
2018,12,13,7,30,275.0,22.0,1.5,7.6,36.0,18.6,0.0
2018,12,13,7,45,403.5,29.0,1.6,8.5,72.5,26.5,16.41
2018,12,13,8,0,532.0,36.0,1.7,9.4,109.0,67.86,33.34
2018,12,13,8,15,601.5,41.0,1.85,10.05,150.0,112.42,63.66
2018,12,13,8,30,671.0,46.0,2.0,10.7,191.0,164.21,105.4
2018,12,13,8,45,714.5,49.5,2.15,11.35,231.5,215.33,150.71
2018,12,13,9,0,758.0,53.0,2.3,12.0,272.0,270.03,200.08
2018,12,13,9,15,786.5,55.5,2.3,12.65,308.5,321.93,247.27
2018,12,13,9,30,815.0,58.0,2.3,13.3,345.0,375.14,294.55
2018,12,13,9,45,834.5,60.0,2.3,13.95,376.5,424.97,337.97
2018,12,13,10,0,854.0,62.0,2.3,14.6,408.0,473.26,378.84
2018,12,13,10,15,867.0,63.5,2.35,15.25,433.5,518.11,415.92
2018,12,13,10,30,880.0,65.0,2.4,15.9,459.0,561.67,450.89
2018,12,13,10,45,888.0,66.0,2.45,16.5,477.5,600.19,481.17
2018,12,13,11,0,896.0,67.0,2.5,17.1,496.0,636.59,509.08
2018,12,13,11,15,900.5,67.5,2.5,17.45,507.5,667.83,532.78
2018,12,13,11,30,905.0,68.0,2.5,17.8,519.0,696.36,553.47
2018,12,13,11,45,905.5,68.0,2.5,18.15,522.0,718.66,568.66
2018,12,13,12,0,906.0,68.0,2.5,18.5,525.0,737.82,581.6
2018,12,13,12,15,901.0,69.0,2.5,18.7,520.5,750.92,590.55
2018,12,13,12,30,896.0,70.0,2.5,18.9,516.0,760.61,597.2
2018,12,13,12,45,887.0,70.5,2.45,19.1,504.0,763.28,598.61
2018,12,13,13,0,878.0,71.0,2.4,19.3,492.0,762.55,597.75
2018,12,13,13,15,868.0,70.0,2.4,19.35,473.0,755.86,593.44
2018,12,13,13,30,858.0,69.0,2.4,19.4,454.0,752.13,591.41
2018,12,13,13,45,843.5,68.0,2.4,19.45,428.5,735.72,580.25
2018,12,13,14,0,829.0,67.0,2.4,19.5,403.0,716.34,567.01
2018,12,13,14,15,808.5,65.0,2.15,19.25,371.5,688.54,546.64
2018,12,13,14,30,788.0,63.0,1.9,19.0,340.0,658.38,524.31
2018,12,13,14,45,757.5,60.0,1.7,18.7,303.5,617.93,494.35
2018,12,13,15,0,727.0,57.0,1.5,18.4,267.0,576.12,462.49
2018,12,13,15,15,682.5,53.0,1.5,18.4,227.0,523.12,420.92
2018,12,13,15,30,638.0,49.0,1.5,18.4,187.0,470.27,377.9
2018,12,13,15,45,569.0,43.5,1.25,16.75,146.5,407.86,326.59
2018,12,13,16,0,500.0,38.0,1.0,15.1,106.0,343.82,271.5
2018,12,13,16,15,366.0,29.5,1.1,14.6,69.5,247.92,182.97
2018,12,13,16,30,232.0,21.0,1.2,14.1,33.0,147.85,0.0
2018,12,13,16,45,116.0,10.5,1.25,13.6,16.5,58.38,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,14,7,15,10.5,8.5,2.8,12.4,9.0,8.1,0.0
2018,12,14,7,30,21.0,17.0,2.9,12.6,18.0,14.97,0.0
2018,12,14,7,45,25.0,32.5,3.0,12.85,35.0,28.88,17.78
2018,12,14,8,0,29.0,48.0,3.1,13.1,52.0,45.12,30.97
2018,12,14,8,15,43.0,65.0,3.2,13.35,73.0,64.59,47.11
2018,12,14,8,30,57.0,82.0,3.3,13.6,94.0,85.9,64.97
2018,12,14,8,45,35.0,74.0,3.45,13.8,82.0,77.43,59.21
2018,12,14,9,0,13.0,66.0,3.6,14.0,70.0,65.04,49.67
2018,12,14,9,15,6.5,52.0,3.65,14.2,54.0,50.46,37.47
2018,12,14,9,30,0.0,38.0,3.7,14.4,38.0,35.28,24.59
2018,12,14,9,45,1.5,59.0,3.8,14.55,59.5,55.49,41.74
2018,12,14,10,0,3.0,80.0,3.9,14.7,81.0,75.96,58.95
2018,12,14,10,15,45.5,107.5,3.95,14.8,127.5,126.99,102.0
2018,12,14,10,30,88.0,135.0,4.0,14.9,174.0,185.89,151.29
2018,12,14,10,45,91.5,151.0,4.1,15.0,193.0,208.91,170.24
2018,12,14,11,0,95.0,167.0,4.2,15.1,212.0,232.3,189.41
2018,12,14,11,15,222.5,183.0,4.15,15.15,292.5,344.95,282.81
2018,12,14,11,30,350.0,199.0,4.1,15.2,373.0,456.8,373.39
2018,12,14,11,45,265.5,204.5,4.1,15.2,337.0,414.34,338.28
2018,12,14,12,0,181.0,210.0,4.1,15.2,301.0,357.1,291.52
2018,12,14,12,15,169.5,216.0,4.05,15.25,301.0,360.44,294.13
2018,12,14,12,30,158.0,222.0,4.0,15.3,301.0,363.17,296.05
2018,12,14,12,45,174.5,215.5,3.95,15.35,300.5,371.67,303.49
2018,12,14,13,0,191.0,209.0,3.9,15.4,300.0,379.77,310.62
2018,12,14,13,15,185.5,196.5,3.8,15.45,282.5,363.18,297.61
2018,12,14,13,30,180.0,184.0,3.7,15.5,265.0,345.8,284.0
2018,12,14,13,45,284.5,160.5,3.55,15.5,280.0,409.34,337.69
2018,12,14,14,0,389.0,137.0,3.4,15.5,295.0,471.05,388.71
2018,12,14,14,15,341.5,134.0,3.1,15.4,265.0,416.04,344.24
2018,12,14,14,30,294.0,131.0,2.8,15.3,235.0,375.17,310.78
2018,12,14,14,45,220.5,118.5,2.45,15.2,191.5,304.89,252.71
2018,12,14,15,0,147.0,106.0,2.1,15.1,148.0,225.85,186.77
2018,12,14,15,15,88.0,93.0,2.1,15.1,117.0,170.5,139.68
2018,12,14,15,30,29.0,80.0,2.1,15.1,86.0,109.04,86.87
2018,12,14,15,45,81.5,61.0,1.55,14.35,73.0,125.35,100.7
2018,12,14,16,0,134.0,42.0,1.0,13.6,60.0,136.89,108.67
2018,12,14,16,15,118.5,31.0,1.0,13.2,42.5,112.94,82.68
2018,12,14,16,30,103.0,20.0,1.0,12.8,25.0,88.12,0.0
2018,12,14,16,45,51.5,10.0,1.0,12.4,12.5,31.05,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,7,15,68.0,9.5,1.5,9.2,13.0,9.05,0.0
2018,12,15,7,30,136.0,19.0,1.6,9.5,26.0,15.09,0.0
2018,12,15,7,45,179.5,32.0,1.65,9.8,50.5,25.73,15.29
2018,12,15,8,0,223.0,45.0,1.7,10.1,75.0,52.83,31.43
2018,12,15,8,15,404.0,49.0,1.7,10.45,126.0,93.4,56.22
2018,12,15,8,30,585.0,53.0,1.7,10.8,177.0,152.41,98.87
2018,12,15,8,45,666.0,53.0,1.7,11.2,221.5,204.87,143.28
2018,12,15,9,0,747.0,53.0,1.7,11.6,266.0,263.76,194.58
2018,12,15,9,15,726.0,63.0,1.65,12.2,292.5,306.57,235.22
2018,12,15,9,30,705.0,73.0,1.6,12.8,319.0,345.86,271.59
2018,12,15,9,45,591.0,101.0,1.6,13.45,320.0,361.43,288.26
2018,12,15,10,0,477.0,129.0,1.6,14.1,321.0,362.41,291.4
2018,12,15,10,15,493.0,134.5,1.6,14.75,344.0,398.61,321.05
2018,12,15,10,30,509.0,140.0,1.6,15.4,367.0,434.85,349.79
2018,12,15,10,45,620.5,121.0,1.6,16.1,409.0,504.72,404.38
2018,12,15,11,0,732.0,102.0,1.6,16.8,451.0,576.13,458.82
2018,12,15,11,15,815.0,85.5,1.55,17.15,482.5,633.86,502.13
2018,12,15,11,30,898.0,69.0,1.5,17.5,514.0,690.25,543.36
2018,12,15,11,45,864.5,77.0,1.4,17.9,508.5,702.72,549.87
2018,12,15,12,0,831.0,85.0,1.3,18.3,503.0,706.66,550.7
2018,12,15,12,15,628.5,131.0,1.2,18.45,446.0,628.37,491.82
2018,12,15,12,30,426.0,177.0,1.1,18.6,389.0,533.78,419.35
2018,12,15,12,45,427.0,169.0,1.0,18.75,377.5,531.64,418.38
2018,12,15,13,0,428.0,161.0,0.9,18.9,366.0,527.66,415.17
2018,12,15,13,15,595.0,121.5,0.9,18.95,394.5,617.35,484.15
2018,12,15,13,30,762.0,82.0,0.9,19.0,423.0,694.11,539.23
2018,12,15,13,45,656.0,97.5,0.9,19.0,379.5,633.33,495.62
2018,12,15,14,0,550.0,113.0,0.9,19.0,336.0,567.06,447.51
2018,12,15,14,15,636.5,89.5,0.85,18.8,328.5,596.65,471.68
2018,12,15,14,30,723.0,66.0,0.8,18.6,321.0,615.65,485.69
2018,12,15,14,45,700.5,63.0,0.8,18.4,288.5,582.24,461.81
2018,12,15,15,0,678.0,60.0,0.8,18.2,256.0,547.24,436.1
2018,12,15,15,15,630.5,56.0,0.8,18.2,217.5,498.35,397.98
2018,12,15,15,30,583.0,52.0,0.8,18.2,179.0,446.01,355.96
2018,12,15,15,45,549.0,44.0,0.75,16.95,143.0,397.6,316.53
2018,12,15,16,0,515.0,36.0,0.7,15.7,107.0,343.93,270.44
2018,12,15,16,15,381.5,29.0,0.75,15.2,71.0,255.75,188.78
2018,12,15,16,30,248.0,22.0,0.8,14.7,35.0,156.95,1.9
2018,12,15,16,45,124.0,11.0,0.85,14.25,17.5,62.41,0.0
2018,12,15,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,7,15,48.5,8.5,1.45,10.4,11.0,8.1,0.0
2018,12,16,7,30,97.0,17.0,1.7,11.0,22.0,13.44,0.0
2018,12,16,7,45,146.0,31.5,2.0,11.65,47.0,24.77,14.17
2018,12,16,8,0,195.0,46.0,2.3,12.3,72.0,51.53,31.05
2018,12,16,8,15,234.0,59.5,2.45,12.75,101.5,81.75,53.32
2018,12,16,8,30,273.0,73.0,2.6,13.2,131.0,116.22,81.16
2018,12,16,8,45,283.5,86.0,2.75,13.65,156.5,148.0,109.2
2018,12,16,9,0,294.0,99.0,2.9,14.1,182.0,178.22,136.31
2018,12,16,9,15,229.0,118.5,3.0,14.65,188.5,192.87,151.96
2018,12,16,9,30,164.0,138.0,3.1,15.2,195.0,197.57,158.05
2018,12,16,9,45,109.5,144.5,3.25,15.75,184.0,190.14,152.95
2018,12,16,10,0,55.0,151.0,3.4,16.3,173.0,172.9,138.94
2018,12,16,10,15,82.5,170.0,3.45,16.65,205.5,209.32,168.81
2018,12,16,10,30,110.0,189.0,3.5,17.0,238.0,254.32,205.32
2018,12,16,10,45,79.0,171.5,3.55,17.3,207.5,216.38,174.23
2018,12,16,11,0,48.0,154.0,3.6,17.6,177.0,182.08,145.88
2018,12,16,11,15,26.5,139.5,3.55,17.75,152.0,154.94,123.3
2018,12,16,11,30,5.0,125.0,3.5,17.9,127.0,121.72,95.52
2018,12,16,11,45,4.5,128.5,3.45,18.05,130.5,125.1,98.23
2018,12,16,12,0,4.0,132.0,3.4,18.2,134.0,128.5,100.92
2018,12,16,12,15,8.5,130.0,3.25,18.1,134.0,130.04,102.37
2018,12,16,12,30,13.0,128.0,3.1,18.0,134.0,131.71,103.97
2018,12,16,12,45,60.5,156.5,2.95,17.95,185.5,205.77,165.76
2018,12,16,13,0,108.0,185.0,2.8,17.9,237.0,287.6,232.48
2018,12,16,13,15,105.0,183.0,2.75,17.75,232.0,285.22,230.57
2018,12,16,13,30,102.0,181.0,2.7,17.6,227.0,282.66,228.81
2018,12,16,13,45,102.0,171.0,2.65,17.5,214.5,272.29,220.94
2018,12,16,14,0,102.0,161.0,2.6,17.4,202.0,261.57,212.76
2018,12,16,14,15,71.0,130.0,2.45,17.15,157.5,190.05,154.54
2018,12,16,14,30,40.0,99.0,2.3,16.9,113.0,131.17,105.67
2018,12,16,14,45,55.5,95.5,2.2,16.65,113.0,138.8,112.67
2018,12,16,15,0,71.0,92.0,2.1,16.4,113.0,156.11,127.37
2018,12,16,15,15,57.0,81.0,2.1,16.4,96.0,124.17,100.24
2018,12,16,15,30,43.0,70.0,2.1,16.4,79.0,103.07,81.9
2018,12,16,15,45,34.0,56.0,2.0,15.7,62.0,81.49,63.24
2018,12,16,16,0,25.0,42.0,1.9,15.0,45.0,60.23,44.57
2018,12,16,16,15,20.0,28.0,2.0,14.85,30.0,41.0,26.59
2018,12,16,16,30,15.0,14.0,2.1,14.7,15.0,24.57,0.0
2018,12,16,16,45,7.5,7.0,2.15,14.55,7.5,9.82,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,17,7,15,102.0,9.5,1.5,10.9,14.0,9.05,0.0
2018,12,17,7,30,204.0,19.0,1.7,11.2,28.0,15.93,0.0
2018,12,17,7,45,346.0,28.0,1.9,11.45,64.0,22.61,12.25
2018,12,17,8,0,488.0,37.0,2.1,11.7,100.0,60.09,29.19
2018,12,17,8,15,565.0,42.5,2.1,11.9,141.0,103.28,57.31
2018,12,17,8,30,642.0,48.0,2.1,12.1,182.0,155.57,98.39
2018,12,17,8,45,691.5,51.0,2.15,12.3,222.5,205.69,142.19
2018,12,17,9,0,741.0,54.0,2.2,12.5,263.0,260.08,191.01
2018,12,17,9,15,767.0,58.0,2.2,12.8,299.5,311.78,238.27
2018,12,17,9,30,793.0,62.0,2.2,13.1,336.0,364.65,285.67
2018,12,17,9,45,809.0,65.0,2.2,13.4,367.0,413.15,328.57
2018,12,17,10,0,825.0,68.0,2.2,13.7,398.0,461.27,369.93
2018,12,17,10,15,841.5,69.5,2.2,14.05,424.5,507.38,408.45
2018,12,17,10,30,858.0,71.0,2.2,14.4,451.0,552.58,445.16
2018,12,17,10,45,869.5,71.5,2.2,14.75,470.5,592.56,476.95
2018,12,17,11,0,881.0,72.0,2.2,15.1,490.0,627.53,504.28
2018,12,17,11,15,829.5,84.5,2.15,15.25,486.0,639.81,513.35
2018,12,17,11,30,778.0,97.0,2.1,15.4,482.0,643.06,515.49
2018,12,17,11,45,836.5,85.0,2.1,15.6,502.0,690.42,551.47
2018,12,17,12,0,895.0,73.0,2.1,15.8,522.0,731.77,580.88
2018,12,17,12,15,891.5,73.5,2.1,15.75,518.0,745.66,590.76
2018,12,17,12,30,888.0,74.0,2.1,15.7,514.0,756.22,598.59
2018,12,17,12,45,880.5,74.0,2.1,15.7,502.5,759.84,601.44
2018,12,17,13,0,873.0,74.0,2.1,15.7,491.0,766.01,606.34
2018,12,17,13,15,788.0,86.0,2.15,15.7,452.0,718.42,572.55
2018,12,17,13,30,703.0,98.0,2.2,15.7,413.0,671.68,539.38
2018,12,17,13,45,612.0,109.0,2.2,15.7,372.0,613.37,496.37
2018,12,17,14,0,521.0,120.0,2.2,15.7,331.0,548.48,446.61
2018,12,17,14,15,455.0,118.0,2.15,15.65,292.0,492.66,403.38
2018,12,17,14,30,389.0,116.0,2.1,15.6,253.0,437.17,359.5
2018,12,17,14,45,241.0,107.5,2.05,15.5,189.5,304.6,252.07
2018,12,17,15,0,93.0,99.0,2.0,15.4,126.0,180.16,147.81
2018,12,17,15,15,101.5,92.0,2.0,15.4,117.5,177.64,145.84
2018,12,17,15,30,110.0,85.0,2.0,15.4,109.0,175.28,143.19
2018,12,17,15,45,91.5,68.0,1.5,14.2,85.0,141.9,114.45
2018,12,17,16,0,73.0,51.0,1.0,13.0,61.0,109.19,85.74
2018,12,17,16,15,54.5,35.0,1.0,12.55,41.0,78.78,56.81
2018,12,17,16,30,36.0,19.0,1.0,12.1,21.0,42.68,0.99
2018,12,17,16,45,18.0,9.5,1.05,11.7,10.5,16.63,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
