Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,20,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,12,18,7,15,28.5,8.0,0.25,8.85,9.0,7.63,0.0
2018,12,18,7,30,57.0,16.0,0.3,9.2,18.0,15.25,0.0
2018,12,18,7,45,232.5,28.0,0.35,9.55,55.0,22.61,12.23
2018,12,18,8,0,408.0,40.0,0.4,9.9,92.0,57.66,30.2
2018,12,18,8,15,541.5,41.5,0.45,10.4,137.5,98.57,54.67
2018,12,18,8,30,675.0,43.0,0.5,10.9,183.0,154.72,96.12
2018,12,18,8,45,721.0,46.0,0.5,11.4,223.5,205.71,140.22
2018,12,18,9,0,767.0,49.0,0.5,11.9,264.0,260.55,188.65
2018,12,18,9,15,795.5,51.5,0.75,12.7,301.0,312.72,235.74
2018,12,18,9,30,824.0,54.0,1.0,13.5,338.0,365.8,282.84
2018,12,18,9,45,843.5,56.0,1.2,14.3,370.0,415.62,326.24
2018,12,18,10,0,863.0,58.0,1.4,15.1,402.0,465.27,368.29
2018,12,18,10,15,876.5,59.5,1.55,15.55,428.0,510.89,406.4
2018,12,18,10,30,890.0,61.0,1.7,16.0,454.0,555.27,442.57
2018,12,18,10,45,889.0,63.5,1.8,16.5,470.5,590.9,470.9
2018,12,18,11,0,888.0,66.0,1.9,17.0,487.0,623.83,496.55
2018,12,18,11,15,903.5,64.0,2.0,17.15,501.5,659.39,524.45
2018,12,18,11,30,919.0,62.0,2.1,17.3,516.0,692.83,549.84
2018,12,18,11,45,921.0,62.5,2.2,17.5,520.5,717.49,567.57
2018,12,18,12,0,923.0,63.0,2.3,17.7,525.0,739.06,583.16
2018,12,18,12,15,920.5,63.0,2.4,17.75,521.5,753.53,594.05
2018,12,18,12,30,918.0,63.0,2.5,17.8,518.0,764.6,602.65
2018,12,18,12,45,912.5,63.0,2.55,17.9,507.0,769.98,606.86
2018,12,18,13,0,907.0,63.0,2.6,18.0,496.0,771.9,608.76
2018,12,18,13,15,898.0,62.0,2.65,17.9,477.5,766.48,605.95
2018,12,18,13,30,889.0,61.0,2.7,17.8,459.0,757.7,600.84
2018,12,18,13,45,875.5,60.0,2.75,17.7,434.0,742.29,590.93
2018,12,18,14,0,862.0,59.0,2.8,17.6,409.0,723.85,578.8
2018,12,18,14,15,843.0,57.0,2.7,17.4,378.0,697.26,559.95
2018,12,18,14,30,824.0,55.0,2.6,17.2,347.0,668.24,539.07
2018,12,18,14,45,795.0,53.0,2.55,17.0,310.5,635.94,515.58
2018,12,18,15,0,766.0,51.0,2.5,16.8,274.0,596.07,485.65
2018,12,18,15,15,725.0,48.0,2.5,16.8,234.5,546.0,445.72
2018,12,18,15,30,684.0,45.0,2.5,16.8,195.0,495.79,403.91
2018,12,18,15,45,617.5,40.0,1.85,15.3,154.0,428.7,347.33
2018,12,18,16,0,551.0,35.0,1.2,13.8,113.0,364.1,290.21
2018,12,18,16,15,416.5,28.0,1.2,13.25,75.0,273.31,206.15
2018,12,18,16,30,282.0,21.0,1.2,12.7,37.0,174.19,29.9
2018,12,18,16,45,141.0,10.5,1.2,12.1,18.5,69.51,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,7,15,117.5,9.0,0.55,10.4,14.0,8.58,0.0
2018,12,19,7,30,235.0,18.0,0.6,10.7,28.0,17.16,0.0
2018,12,19,7,45,372.0,26.0,0.65,10.95,63.0,20.87,10.54
2018,12,19,8,0,509.0,34.0,0.7,11.2,98.0,57.85,27.42
2018,12,19,8,15,554.5,41.0,0.8,11.55,135.0,98.35,53.78
2018,12,19,8,30,600.0,48.0,0.9,11.9,172.0,145.05,91.05
2018,12,19,8,45,511.0,67.0,1.0,12.25,188.0,178.78,125.91
2018,12,19,9,0,422.0,86.0,1.1,12.6,204.0,200.59,150.6
2018,12,19,9,15,549.0,81.0,1.3,13.1,256.0,262.07,201.35
2018,12,19,9,30,676.0,76.0,1.5,13.6,308.0,332.87,260.16
2018,12,19,9,45,632.5,91.0,1.7,14.15,324.0,364.06,289.08
2018,12,19,10,0,589.0,106.0,1.9,14.7,340.0,389.93,312.57
2018,12,19,10,15,698.0,91.5,2.05,15.15,386.5,456.73,367.2
2018,12,19,10,30,807.0,77.0,2.2,15.6,433.0,528.88,425.1
2018,12,19,10,45,797.0,82.0,2.3,16.1,446.0,559.72,449.71
2018,12,19,11,0,787.0,87.0,2.4,16.6,459.0,587.52,471.59
2018,12,19,11,15,847.5,76.5,2.5,16.85,486.5,640.29,512.95
2018,12,19,11,30,908.0,66.0,2.6,17.1,514.0,689.15,550.53
2018,12,19,11,45,840.0,84.0,2.65,17.4,501.0,689.96,550.17
2018,12,19,12,0,772.0,102.0,2.7,17.7,488.0,683.15,544.64
2018,12,19,12,15,780.5,99.0,2.65,17.75,487.5,697.73,555.18
2018,12,19,12,30,789.0,96.0,2.6,17.8,487.0,712.51,565.75
2018,12,19,12,45,845.5,81.5,2.6,17.85,492.5,747.23,591.22
2018,12,19,13,0,902.0,67.0,2.6,17.9,498.0,772.73,609.78
2018,12,19,13,15,872.5,68.0,2.45,17.8,472.5,754.37,596.11
2018,12,19,13,30,843.0,69.0,2.3,17.7,447.0,738.94,584.98
2018,12,19,13,45,827.5,70.0,2.15,17.65,424.0,725.01,574.85
2018,12,19,14,0,812.0,71.0,2.0,17.6,401.0,708.14,562.53
2018,12,19,14,15,776.5,70.5,1.8,17.35,367.0,672.03,536.08
2018,12,19,14,30,741.0,70.0,1.6,17.1,333.0,633.98,508.01
2018,12,19,14,45,726.5,64.5,1.4,16.85,300.0,603.09,484.85
2018,12,19,15,0,712.0,59.0,1.2,16.6,267.0,570.19,459.23
2018,12,19,15,15,698.0,53.0,1.2,16.6,232.5,535.24,431.6
2018,12,19,15,30,684.0,47.0,1.2,16.6,198.0,498.73,401.33
2018,12,19,15,45,569.0,43.5,0.9,15.45,151.0,410.28,328.96
2018,12,19,16,0,454.0,40.0,0.6,14.3,104.0,323.65,256.18
2018,12,19,16,15,380.0,31.0,0.6,13.9,72.0,258.68,194.33
2018,12,19,16,30,306.0,22.0,0.6,13.5,40.0,186.95,41.64
2018,12,19,16,45,153.0,11.0,0.65,13.05,20.0,75.23,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,20,7,15,28.5,7.0,0.5,11.25,8.0,6.67,0.0
2018,12,20,7,30,57.0,14.0,0.5,11.5,16.0,13.34,0.0
2018,12,20,7,45,110.5,29.5,0.45,11.75,40.5,24.28,12.88
2018,12,20,8,0,164.0,45.0,0.4,12.0,65.0,47.63,29.2
2018,12,20,8,15,233.5,57.0,0.5,12.4,98.0,77.23,49.65
2018,12,20,8,30,303.0,69.0,0.6,12.8,131.0,114.85,78.39
2018,12,20,8,45,330.5,81.0,0.7,13.2,161.5,150.84,109.07
2018,12,20,9,0,358.0,93.0,0.8,13.6,192.0,189.46,142.59
2018,12,20,9,15,356.5,107.0,0.85,13.95,217.0,223.27,172.87
2018,12,20,9,30,355.0,121.0,0.9,14.3,242.0,256.5,202.04
2018,12,20,9,45,349.0,134.0,0.9,14.65,262.5,281.7,224.03
2018,12,20,10,0,343.0,147.0,0.9,15.0,283.0,309.65,247.48
2018,12,20,10,15,288.5,164.5,0.9,15.4,284.0,316.91,253.82
2018,12,20,10,30,234.0,182.0,0.9,15.8,285.0,319.35,255.7
2018,12,20,10,45,300.5,182.5,0.95,16.2,320.5,368.95,295.2
2018,12,20,11,0,367.0,183.0,1.0,16.6,356.0,422.3,336.8
2018,12,20,11,15,394.5,180.5,1.05,16.75,371.0,459.18,365.21
2018,12,20,11,30,422.0,178.0,1.1,16.9,386.0,488.48,387.93
2018,12,20,11,45,462.0,171.5,1.2,17.1,401.0,521.91,414.1
2018,12,20,12,0,502.0,165.0,1.3,17.3,416.0,555.23,440.0
2018,12,20,12,15,422.5,179.0,1.3,17.4,389.5,523.59,415.07
2018,12,20,12,30,343.0,193.0,1.3,17.5,363.0,477.02,379.33
2018,12,20,12,45,270.5,200.5,1.25,17.55,333.0,436.82,347.84
2018,12,20,13,0,198.0,208.0,1.2,17.6,303.0,383.09,305.67
2018,12,20,13,15,185.0,201.0,1.15,17.5,287.0,367.65,294.23
2018,12,20,13,30,172.0,194.0,1.1,17.4,271.0,351.59,281.97
2018,12,20,13,45,150.0,184.0,1.05,17.35,248.5,324.52,260.85
2018,12,20,14,0,128.0,174.0,1.0,17.3,226.0,297.28,239.44
2018,12,20,14,15,110.0,156.5,0.85,16.95,199.0,263.31,212.72
2018,12,20,14,30,92.0,139.0,0.7,16.6,172.0,229.31,185.64
2018,12,20,14,45,104.5,128.5,0.6,16.25,162.0,226.06,183.71
2018,12,20,15,0,117.0,118.0,0.5,15.9,152.0,222.19,180.85
2018,12,20,15,15,87.0,101.5,0.5,15.9,125.0,181.66,147.19
2018,12,20,15,30,57.0,85.0,0.5,15.9,98.0,132.94,106.46
2018,12,20,15,45,42.5,68.0,0.65,15.0,76.5,104.06,82.12
2018,12,20,16,0,28.0,51.0,0.8,14.1,55.0,75.66,57.57
2018,12,20,16,15,19.5,35.0,0.8,13.85,37.5,52.23,36.03
2018,12,20,16,30,11.0,19.0,0.8,13.6,20.0,25.82,2.35
2018,12,20,16,45,8.0,9.5,0.8,13.35,10.0,12.45,0.0
2018,12,20,17,0,5.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,20,17,15,2.5,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,7,15,33.5,7.0,0.95,11.55,8.5,6.67,0.0
2018,12,21,7,30,67.0,14.0,1.0,12.0,17.0,13.34,0.0
2018,12,21,7,45,188.5,27.5,1.05,12.45,48.0,21.58,10.51
2018,12,21,8,0,310.0,41.0,1.1,12.9,79.0,51.41,28.14
2018,12,21,8,15,475.5,41.5,1.25,13.4,125.5,88.42,48.62
2018,12,21,8,30,641.0,42.0,1.4,13.9,172.0,144.35,87.98
2018,12,21,8,45,688.5,45.5,1.6,14.4,212.0,194.14,130.77
2018,12,21,9,0,736.0,49.0,1.8,14.9,252.0,248.03,178.55
2018,12,21,9,15,766.5,51.5,1.95,15.3,289.0,299.23,224.95
2018,12,21,9,30,797.0,54.0,2.1,15.7,326.0,352.05,272.06
2018,12,21,9,45,818.0,56.0,2.25,16.1,358.0,400.92,315.22
2018,12,21,10,0,839.0,58.0,2.4,16.5,390.0,450.21,357.63
2018,12,21,10,15,854.0,59.5,2.35,16.8,416.5,495.72,395.63
2018,12,21,10,30,869.0,61.0,2.3,17.1,443.0,540.19,431.7
2018,12,21,10,45,845.0,69.5,2.25,17.35,454.5,571.44,456.5
2018,12,21,11,0,821.0,78.0,2.2,17.6,466.0,596.41,475.85
2018,12,21,11,15,839.5,76.5,2.25,17.85,481.5,633.3,504.46
2018,12,21,11,30,858.0,75.0,2.3,18.1,497.0,668.44,531.21
2018,12,21,11,45,883.0,70.0,2.35,18.35,508.0,697.57,552.37
2018,12,21,12,0,908.0,65.0,2.4,18.6,519.0,728.6,574.43
2018,12,21,12,15,845.5,80.0,2.45,18.65,501.0,722.44,569.91
2018,12,21,12,30,783.0,95.0,2.5,18.7,483.0,706.09,558.38
2018,12,21,12,45,617.5,129.0,2.55,18.75,431.0,633.14,504.09
2018,12,21,13,0,452.0,163.0,2.6,18.8,379.0,546.78,437.46
2018,12,21,13,15,624.5,123.0,2.6,18.7,410.0,640.21,512.16
2018,12,21,13,30,797.0,83.0,2.6,18.6,441.0,720.98,572.61
2018,12,21,13,45,810.0,76.0,2.55,18.45,423.0,719.34,571.56
2018,12,21,14,0,823.0,69.0,2.5,18.3,405.0,714.25,568.68
2018,12,21,14,15,684.5,83.0,2.6,18.05,348.0,624.47,503.59
2018,12,21,14,30,546.0,97.0,2.7,17.8,291.0,531.77,433.27
2018,12,21,14,45,393.5,102.5,2.75,17.55,235.0,418.04,343.42
2018,12,21,15,0,241.0,108.0,2.8,17.3,179.0,303.03,249.67
2018,12,21,15,15,150.0,95.5,2.8,17.3,137.5,213.68,175.36
2018,12,21,15,30,59.0,83.0,2.8,17.3,96.0,131.03,105.07
2018,12,21,15,45,47.0,66.5,2.05,16.1,75.5,104.14,82.2
2018,12,21,16,0,35.0,50.0,1.3,14.9,55.0,77.58,59.15
2018,12,21,16,15,31.0,34.5,1.2,14.35,38.0,56.85,39.85
2018,12,21,16,30,27.0,19.0,1.1,13.8,21.0,38.36,8.12
2018,12,21,16,45,22.0,11.0,1.05,13.2,11.5,19.85,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.6,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.35,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,7,15,105.5,9.0,0.7,9.35,13.0,8.58,0.0
2018,12,22,7,30,211.0,18.0,0.7,9.8,26.0,17.16,0.0
2018,12,22,7,45,355.0,26.0,0.7,10.3,60.5,21.09,10.04
2018,12,22,8,0,499.0,34.0,0.7,10.8,95.0,54.39,25.88
2018,12,22,8,15,576.0,39.5,0.85,11.3,136.0,97.09,52.12
2018,12,22,8,30,653.0,45.0,1.0,11.8,177.0,148.0,91.02
2018,12,22,8,45,701.5,48.5,1.2,12.3,217.5,198.64,134.62
2018,12,22,9,0,750.0,52.0,1.4,12.8,258.0,253.47,183.38
2018,12,22,9,15,730.5,61.0,1.5,13.25,285.0,296.39,224.37
2018,12,22,9,30,711.0,70.0,1.6,13.7,312.0,335.89,261.46
2018,12,22,9,45,646.0,88.0,1.7,14.2,323.5,363.34,287.95
2018,12,22,10,0,581.0,106.0,1.8,14.7,335.0,383.42,306.97
2018,12,22,10,15,587.0,113.0,1.85,15.05,357.5,420.68,338.24
2018,12,22,10,30,593.0,120.0,1.9,15.4,380.0,456.96,367.85
2018,12,22,10,45,606.5,122.5,1.9,15.75,398.5,491.77,395.58
2018,12,22,11,0,620.0,125.0,1.9,16.1,417.0,525.72,422.06
2018,12,22,11,15,716.0,106.0,1.65,16.25,452.0,588.09,469.51
2018,12,22,11,30,812.0,87.0,1.4,16.4,487.0,650.64,515.38
2018,12,22,11,45,831.5,83.5,1.1,16.6,496.5,681.39,534.84
2018,12,22,12,0,851.0,80.0,0.8,16.8,506.0,709.95,550.81
2018,12,22,12,15,866.0,78.0,0.85,16.8,509.5,734.57,568.42
2018,12,22,12,30,881.0,76.0,0.9,16.8,513.0,750.98,580.41
2018,12,22,12,45,852.5,78.5,0.9,16.8,494.5,748.01,578.43
2018,12,22,13,0,824.0,81.0,0.9,16.8,476.0,735.93,570.42
2018,12,22,13,15,750.0,92.0,1.0,16.75,441.5,699.26,546.5
2018,12,22,13,30,676.0,103.0,1.1,16.7,407.0,656.87,518.23
2018,12,22,13,45,641.0,103.5,1.15,16.6,379.5,628.97,499.66
2018,12,22,14,0,606.0,104.0,1.2,16.5,352.0,598.96,478.71
2018,12,22,14,15,487.0,115.0,1.2,16.4,304.5,512.96,413.54
2018,12,22,14,30,368.0,126.0,1.2,16.3,257.0,434.97,352.94
2018,12,22,14,45,298.5,119.5,1.2,16.15,219.0,360.75,295.07
2018,12,22,15,0,229.0,113.0,1.2,16.0,181.0,301.81,247.52
2018,12,22,15,15,207.0,99.0,1.2,16.0,153.5,266.34,218.53
2018,12,22,15,30,185.0,85.0,1.2,16.0,126.0,231.48,189.18
2018,12,22,15,45,156.5,69.0,1.0,14.85,99.0,190.7,154.71
2018,12,22,16,0,128.0,53.0,0.8,13.7,72.0,151.27,120.47
2018,12,22,16,15,99.0,38.0,0.85,13.25,49.5,114.91,86.4
2018,12,22,16,30,70.0,23.0,0.9,12.8,27.0,72.29,23.71
2018,12,22,16,45,45.0,13.0,0.95,12.35,14.5,31.61,0.0
2018,12,22,17,0,20.0,3.0,1.0,11.9,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,0.95,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,7,15,24.0,7.0,0.8,8.3,8.0,0.0,0.0
2018,12,23,7,30,48.0,14.0,0.8,8.7,16.0,13.34,0.0
2018,12,23,7,45,82.5,29.0,0.8,9.1,37.0,23.84,11.87
2018,12,23,8,0,117.0,44.0,0.8,9.5,58.0,43.52,27.56
2018,12,23,8,15,147.0,59.0,0.85,10.0,84.0,68.65,46.62
2018,12,23,8,30,177.0,74.0,0.9,10.5,110.0,97.19,69.7
2018,12,23,8,45,232.0,86.5,0.95,11.0,144.0,131.91,97.91
2018,12,23,9,0,287.0,99.0,1.0,11.5,178.0,172.3,131.67
2018,12,23,9,15,211.0,107.5,1.15,12.15,170.0,173.23,136.33
2018,12,23,9,30,135.0,116.0,1.3,12.8,162.0,163.05,130.44
2018,12,23,9,45,184.0,135.0,1.4,13.45,204.0,209.54,168.94
2018,12,23,10,0,233.0,154.0,1.5,14.1,246.0,265.27,214.42
2018,12,23,10,15,385.5,142.5,1.55,14.55,306.5,346.94,280.42
2018,12,23,10,30,538.0,131.0,1.6,15.0,367.0,434.61,350.3
2018,12,23,10,45,562.0,132.0,1.65,15.45,388.0,471.64,379.44
2018,12,23,11,0,586.0,133.0,1.7,15.9,409.0,512.67,411.33
2018,12,23,11,15,666.5,115.5,1.8,16.2,437.5,566.21,453.5
2018,12,23,11,30,747.0,98.0,1.9,16.5,466.0,620.94,496.0
2018,12,23,11,45,691.0,114.5,1.95,16.85,457.5,621.12,495.19
2018,12,23,12,0,635.0,131.0,2.0,17.2,449.0,616.02,490.68
2018,12,23,12,15,732.5,105.0,2.1,17.35,470.0,670.92,533.75
2018,12,23,12,30,830.0,79.0,2.2,17.5,491.0,721.88,571.07
2018,12,23,12,45,839.5,75.0,2.35,17.65,484.5,733.85,580.27
2018,12,23,13,0,849.0,71.0,2.5,17.8,478.0,736.82,583.35
2018,12,23,13,15,817.0,75.0,2.5,17.8,455.5,726.64,576.43
2018,12,23,13,30,785.0,79.0,2.5,17.8,433.0,707.35,563.01
2018,12,23,13,45,783.5,74.0,2.55,17.75,411.5,697.37,556.91
2018,12,23,14,0,782.0,69.0,2.6,17.7,390.0,684.33,548.46
2018,12,23,14,15,771.5,66.0,2.5,17.45,363.0,664.2,534.33
2018,12,23,14,30,761.0,63.0,2.4,17.2,336.0,641.49,518.13
2018,12,23,14,45,689.0,65.0,2.3,16.95,293.0,579.54,471.75
2018,12,23,15,0,617.0,67.0,2.2,16.7,250.0,522.66,427.39
2018,12,23,15,15,638.5,56.0,2.2,16.7,222.0,507.16,414.79
2018,12,23,15,30,660.0,45.0,2.2,16.7,194.0,484.34,395.02
2018,12,23,15,45,590.5,41.0,1.65,15.1,154.0,417.48,339.07
2018,12,23,16,0,521.0,37.0,1.1,13.5,114.0,353.12,283.0
2018,12,23,16,15,406.5,30.0,1.1,13.0,78.0,273.04,209.89
2018,12,23,16,30,292.0,23.0,1.1,12.5,42.0,185.37,76.67
2018,12,23,16,45,160.0,13.0,1.1,12.0,22.0,80.96,0.0
2018,12,23,17,0,28.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.1,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,7,15,35.5,5.5,0.5,11.15,6.5,0.0,0.0
2018,12,24,7,30,71.0,11.0,0.5,11.7,13.0,10.48,0.0
2018,12,24,7,45,225.0,22.0,0.5,12.25,45.5,17.3,6.73
2018,12,24,8,0,379.0,33.0,0.5,12.8,78.0,44.74,21.51
2018,12,24,8,15,492.0,38.5,0.45,13.35,121.5,84.43,44.84
2018,12,24,8,30,605.0,44.0,0.4,13.9,165.0,137.3,83.21
2018,12,24,8,45,397.5,56.0,0.4,14.5,142.5,139.69,96.16
2018,12,24,9,0,190.0,68.0,0.4,15.1,120.0,116.51,86.57
2018,12,24,9,15,106.0,90.5,0.75,15.6,120.0,121.14,94.05
2018,12,24,9,30,22.0,113.0,1.1,16.1,120.0,116.14,91.83
2018,12,24,9,45,34.5,133.5,1.45,16.6,146.0,143.08,113.92
2018,12,24,10,0,47.0,154.0,1.8,17.1,172.0,171.56,137.06
2018,12,24,10,15,28.5,152.0,2.0,17.25,163.0,162.92,129.91
2018,12,24,10,30,10.0,150.0,2.2,17.4,154.0,148.2,117.64
2018,12,24,10,45,5.5,142.5,2.4,17.55,144.5,138.64,109.65
2018,12,24,11,0,1.0,135.0,2.6,17.7,135.0,128.72,101.33
2018,12,24,11,15,31.0,164.0,2.7,17.75,179.0,183.33,146.38
2018,12,24,11,30,61.0,193.0,2.8,17.8,223.0,236.25,189.49
2018,12,24,11,45,43.5,186.0,2.95,17.85,207.5,218.9,175.08
2018,12,24,12,0,26.0,179.0,3.1,17.9,192.0,200.57,159.95
2018,12,24,12,15,14.5,166.5,3.15,17.75,173.5,171.92,136.64
2018,12,24,12,30,3.0,154.0,3.2,17.6,155.0,150.98,119.43
2018,12,24,12,45,17.5,161.0,3.3,17.45,169.0,169.81,135.46
2018,12,24,13,0,32.0,168.0,3.4,17.3,183.0,198.35,159.31
2018,12,24,13,15,58.5,179.0,3.35,17.05,205.5,233.04,188.47
2018,12,24,13,30,85.0,190.0,3.3,16.8,228.0,268.62,218.21
2018,12,24,13,45,67.0,160.0,3.25,16.5,189.0,220.31,179.16
2018,12,24,14,0,49.0,130.0,3.2,16.2,150.0,172.26,139.91
2018,12,24,14,15,25.0,108.5,3.1,16.0,118.5,130.28,104.79
2018,12,24,14,30,1.0,87.0,3.0,15.8,87.0,83.59,65.21
2018,12,24,14,45,0.5,63.0,2.9,15.55,63.0,58.94,44.57
2018,12,24,15,0,0.0,39.0,2.8,15.3,39.0,36.21,25.32
2018,12,24,15,15,0.0,29.0,2.8,15.3,29.0,26.9,17.36
2018,12,24,15,30,0.0,19.0,2.8,15.3,19.0,17.61,9.37
2018,12,24,15,45,0.0,15.0,2.4,14.8,15.0,13.89,6.15
2018,12,24,16,0,0.0,11.0,2.0,14.3,11.0,10.18,2.89
2018,12,24,16,15,2.0,8.0,2.0,14.2,8.0,8.43,1.17
2018,12,24,16,30,4.0,5.0,2.0,14.1,5.0,6.57,0.0
2018,12,24,16,45,4.0,2.5,2.0,13.95,2.5,4.1,0.0
2018,12,24,17,0,4.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,24,17,15,2.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,7,15,39.0,4.5,2.6,8.05,6.0,0.0,0.0
2018,12,25,7,30,78.0,9.0,2.8,8.2,12.0,8.58,0.0
2018,12,25,7,45,172.5,18.5,2.95,8.4,36.0,14.12,4.39
2018,12,25,8,0,267.0,28.0,3.1,8.6,60.0,34.8,16.66
2018,12,25,8,15,431.5,38.5,3.25,8.9,113.5,77.7,42.61
2018,12,25,8,30,596.0,49.0,3.4,9.2,167.0,138.66,86.72
2018,12,25,8,45,637.5,54.0,3.5,9.5,205.5,186.4,128.61
2018,12,25,9,0,679.0,59.0,3.6,9.8,244.0,238.43,175.94
2018,12,25,9,15,726.5,61.0,3.75,10.3,284.0,291.66,224.46
2018,12,25,9,30,774.0,63.0,3.9,10.8,324.0,348.3,275.52
2018,12,25,9,45,792.0,67.0,4.0,11.3,356.5,398.04,320.48
2018,12,25,10,0,810.0,71.0,4.1,11.8,389.0,447.71,364.28
2018,12,25,10,15,827.5,72.0,4.2,12.2,416.0,493.57,404.09
2018,12,25,10,30,845.0,73.0,4.3,12.6,443.0,538.69,442.34
2018,12,25,10,45,857.5,73.5,4.4,13.05,463.5,579.36,476.14
2018,12,25,11,0,870.0,74.0,4.5,13.5,484.0,618.36,507.9
2018,12,25,11,15,877.0,74.5,4.6,13.75,497.0,648.41,532.61
2018,12,25,11,30,884.0,75.0,4.7,14.0,510.0,679.13,557.36
2018,12,25,11,45,887.5,75.5,4.8,14.2,516.0,704.85,577.2
2018,12,25,12,0,891.0,76.0,4.9,14.4,522.0,727.67,594.45
2018,12,25,12,15,890.5,75.5,4.95,14.5,520.0,743.39,606.35
2018,12,25,12,30,890.0,75.0,5.0,14.6,518.0,755.87,615.94
2018,12,25,12,45,886.0,75.0,5.05,14.7,508.5,763.03,621.63
2018,12,25,13,0,882.0,75.0,5.1,14.8,499.0,772.73,629.42
2018,12,25,13,15,876.0,73.5,5.1,14.75,482.5,770.02,628.01
2018,12,25,13,30,870.0,72.0,5.1,14.7,466.0,763.94,624.21
2018,12,25,13,45,859.5,70.0,5.1,14.7,442.0,750.54,614.8
2018,12,25,14,0,849.0,68.0,5.1,14.7,418.0,734.0,603.03
2018,12,25,14,15,833.0,65.5,5.0,14.55,388.0,709.81,585.2
2018,12,25,14,30,817.0,63.0,4.9,14.4,358.0,682.97,565.16
2018,12,25,14,45,792.5,60.0,4.8,14.25,322.5,647.11,537.73
2018,12,25,15,0,768.0,57.0,4.7,14.1,287.0,609.44,508.31
2018,12,25,15,15,727.0,53.5,4.7,14.1,247.0,558.89,466.87
2018,12,25,15,30,686.0,50.0,4.7,14.1,207.0,508.04,423.49
2018,12,25,15,45,621.0,45.0,3.9,13.0,165.5,441.45,365.71
2018,12,25,16,0,556.0,40.0,3.1,11.9,124.0,383.45,313.12
2018,12,25,16,15,439.0,32.5,2.85,11.3,85.5,293.78,230.9
2018,12,25,16,30,322.0,25.0,2.6,10.7,47.0,203.56,101.95
2018,12,25,16,45,174.0,14.0,2.35,10.1,24.5,88.45,0.0
2018,12,25,17,0,26.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,12,25,17,15,13.0,1.5,2.0,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,7,15,39.0,6.5,1.35,7.45,8.0,0.0,0.0
2018,12,26,7,30,78.0,13.0,1.4,7.9,16.0,12.39,0.0
2018,12,26,7,45,152.0,27.0,1.5,8.35,41.5,21.25,9.23
2018,12,26,8,0,226.0,41.0,1.6,8.8,67.0,43.74,25.27
2018,12,26,8,15,281.0,52.5,1.75,9.45,98.5,74.68,46.28
2018,12,26,8,30,336.0,64.0,1.9,10.1,130.0,111.54,74.88
2018,12,26,8,45,354.5,77.0,2.0,10.7,160.5,148.15,106.83
2018,12,26,9,0,373.0,90.0,2.1,11.3,191.0,186.46,141.0
2018,12,26,9,15,436.0,94.5,2.3,11.85,229.0,231.73,179.98
2018,12,26,9,30,499.0,99.0,2.5,12.4,267.0,282.52,223.71
2018,12,26,9,45,614.5,90.5,2.7,12.9,318.0,349.37,279.81
2018,12,26,10,0,730.0,82.0,2.9,13.4,369.0,422.5,340.74
2018,12,26,10,15,553.0,110.0,3.05,13.7,336.0,397.8,323.81
2018,12,26,10,30,376.0,138.0,3.2,14.0,303.0,353.67,289.49
2018,12,26,10,45,256.5,166.0,3.35,14.3,281.0,323.92,265.3
2018,12,26,11,0,137.0,194.0,3.5,14.6,259.0,285.01,232.46
2018,12,26,11,15,342.0,171.5,3.6,14.75,338.5,404.87,332.26
2018,12,26,11,30,547.0,149.0,3.7,14.9,418.0,537.82,439.59
2018,12,26,11,45,702.5,115.0,3.8,15.0,464.5,628.41,511.92
2018,12,26,12,0,858.0,81.0,3.9,15.1,511.0,714.57,578.94
2018,12,26,12,15,826.0,89.5,3.8,15.15,502.0,717.71,580.29
2018,12,26,12,30,794.0,98.0,3.7,15.2,493.0,716.66,579.14
2018,12,26,12,45,841.0,85.5,3.65,15.2,497.0,747.41,602.3
2018,12,26,13,0,888.0,73.0,3.6,15.2,501.0,769.13,618.49
2018,12,26,13,15,880.0,72.5,3.55,15.1,484.0,766.07,616.63
2018,12,26,13,30,872.0,72.0,3.5,15.0,467.0,765.84,617.17
2018,12,26,13,45,859.0,70.0,3.45,14.95,442.5,750.64,606.5
2018,12,26,14,0,846.0,68.0,3.4,14.9,418.0,732.34,593.63
2018,12,26,14,15,827.5,66.0,3.25,14.65,387.5,707.07,575.43
2018,12,26,14,30,809.0,64.0,3.1,14.4,357.0,679.21,555.1
2018,12,26,14,45,781.0,61.0,3.0,14.15,321.0,641.12,526.8
2018,12,26,15,0,753.0,58.0,2.9,13.9,285.0,601.38,496.61
2018,12,26,15,15,711.5,55.0,2.9,13.9,245.5,551.5,456.48
2018,12,26,15,30,670.0,52.0,2.9,13.9,206.0,501.29,414.45
2018,12,26,15,45,603.0,46.5,2.15,12.4,164.5,438.91,361.13
2018,12,26,16,0,536.0,41.0,1.4,10.9,123.0,374.43,304.01
2018,12,26,16,15,381.5,33.5,1.35,10.5,82.5,265.93,208.81
2018,12,26,16,30,227.0,26.0,1.3,10.1,42.0,160.54,85.11
2018,12,26,16,45,124.0,14.5,1.25,9.65,22.0,67.55,0.0
2018,12,26,17,0,21.0,3.0,1.2,9.2,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.15,9.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,7,15,103.0,7.5,2.9,7.25,11.0,0.0,0.0
2018,12,27,7,30,206.0,15.0,3.0,7.5,22.0,14.3,0.0
2018,12,27,7,45,370.5,23.0,3.05,7.75,57.5,20.18,8.25
2018,12,27,8,0,535.0,31.0,3.1,8.0,93.0,48.2,21.86
2018,12,27,8,15,613.0,36.0,3.35,8.6,135.0,91.99,47.44
2018,12,27,8,30,691.0,41.0,3.6,9.2,177.0,144.08,87.0
2018,12,27,8,45,739.0,44.0,3.85,9.75,218.5,195.91,132.23
2018,12,27,9,0,787.0,47.0,4.1,10.3,260.0,251.87,183.15
2018,12,27,9,15,815.5,49.5,4.35,10.85,298.0,305.14,233.01
2018,12,27,9,30,844.0,52.0,4.6,11.4,336.0,359.35,283.19
2018,12,27,9,45,863.0,54.5,4.85,11.9,369.5,410.75,330.34
2018,12,27,10,0,882.0,57.0,5.1,12.4,403.0,461.98,376.22
2018,12,27,10,15,898.0,58.5,5.3,12.7,431.5,510.17,418.8
2018,12,27,10,30,914.0,60.0,5.5,13.0,460.0,557.33,459.58
2018,12,27,10,45,924.0,61.0,5.7,13.35,481.0,599.22,495.22
2018,12,27,11,0,934.0,62.0,5.9,13.7,502.0,639.1,528.57
2018,12,27,11,15,941.0,62.0,5.95,13.8,515.5,673.71,557.29
2018,12,27,11,30,948.0,62.0,6.0,13.9,529.0,705.69,583.26
2018,12,27,11,45,950.5,62.0,6.1,14.0,535.0,731.76,603.3
2018,12,27,12,0,953.0,62.0,6.2,14.1,541.0,754.67,620.96
2018,12,27,12,15,953.5,62.0,6.2,14.1,539.5,772.86,634.93
2018,12,27,12,30,954.0,62.0,6.2,14.1,538.0,787.62,646.39
2018,12,27,12,45,951.0,62.0,6.2,14.1,529.0,796.27,653.29
2018,12,27,13,0,948.0,62.0,6.2,14.1,520.0,801.36,657.62
2018,12,27,13,15,941.0,60.5,6.2,14.0,502.0,797.94,655.82
2018,12,27,13,30,934.0,59.0,6.2,13.9,484.0,790.97,651.44
2018,12,27,13,45,922.5,58.0,6.15,13.8,459.5,777.77,642.13
2018,12,27,14,0,911.0,57.0,6.1,13.7,435.0,761.3,630.35
2018,12,27,14,15,893.5,55.5,6.0,13.5,404.0,736.66,612.19
2018,12,27,14,30,876.0,54.0,5.9,13.3,373.0,709.31,591.74
2018,12,27,14,45,850.0,52.5,5.75,13.05,336.5,673.55,564.24
2018,12,27,15,0,824.0,51.0,5.6,12.8,300.0,636.06,534.81
2018,12,27,15,15,786.5,48.0,5.6,12.8,259.5,592.77,499.41
2018,12,27,15,30,749.0,45.0,5.6,12.8,219.0,543.29,456.67
2018,12,27,15,45,688.0,40.5,4.95,11.8,176.0,477.91,399.54
2018,12,27,16,0,627.0,36.0,4.3,10.8,133.0,414.39,341.82
2018,12,27,16,15,521.5,30.5,4.1,10.25,93.5,328.98,262.28
2018,12,27,16,30,416.0,25.0,3.9,9.7,54.0,243.14,139.68
2018,12,27,16,45,227.0,14.5,3.7,9.2,28.5,112.57,0.0
2018,12,27,17,0,38.0,4.0,3.5,8.7,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.45,8.5,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
